Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.65,13.5,1.0,0.82,0.0
2016,2,22,8,0,0.0,2.0,3.8,14.0,2.0,1.64,0.0
2016,2,22,8,15,0.0,3.0,3.75,14.5,3.0,2.46,0.0
2016,2,22,8,30,0.0,4.0,3.7,15.0,4.0,3.28,0.0
2016,2,22,8,45,38.0,81.0,3.7,15.5,95.5,65.01,52.25
2016,2,22,9,0,76.0,158.0,3.7,16.0,187.0,115.43,96.12
2016,2,22,9,15,38.0,112.5,3.55,16.0,127.0,88.06,71.94
2016,2,22,9,30,0.0,67.0,3.4,16.0,67.0,55.55,43.33
2016,2,22,9,45,0.0,100.5,3.3,16.5,100.5,82.59,66.63
2016,2,22,10,0,0.0,134.0,3.2,17.0,134.0,107.8,87.96
2016,2,22,10,15,0.0,126.0,3.05,17.5,126.0,102.34,82.84
2016,2,22,10,30,0.0,118.0,2.9,18.0,118.0,96.77,74.24
2016,2,22,10,45,2.5,155.5,2.75,18.5,157.5,125.93,97.44
2016,2,22,11,0,5.0,193.0,2.6,19.0,197.0,155.32,120.43
2016,2,22,11,15,38.0,263.5,2.45,19.0,291.0,209.65,161.91
2016,2,22,11,30,71.0,334.0,2.3,19.0,385.0,273.71,210.69
2016,2,22,11,45,52.5,322.0,2.15,19.5,360.5,268.38,206.62
2016,2,22,12,0,34.0,310.0,2.0,20.0,336.0,259.78,199.99
2016,2,22,12,15,53.5,335.5,1.85,20.0,376.5,294.39,226.38
2016,2,22,12,30,73.0,361.0,1.7,20.0,417.0,332.01,254.77
2016,2,22,12,45,98.5,371.0,1.6,20.5,446.5,363.42,277.97
2016,2,22,13,0,124.0,381.0,1.5,21.0,476.0,402.47,306.65
2016,2,22,13,15,82.0,351.5,1.45,21.0,414.0,356.08,272.05
2016,2,22,13,30,40.0,322.0,1.4,21.0,352.0,309.5,237.02
2016,2,22,13,45,40.0,314.5,1.4,21.0,344.5,308.75,237.02
2016,2,22,14,0,40.0,307.0,1.4,21.0,337.0,307.66,236.58
2016,2,22,14,15,153.5,314.5,1.4,21.0,419.5,422.77,325.87
2016,2,22,14,30,267.0,322.0,1.4,21.0,502.0,546.88,418.5
2016,2,22,14,45,309.5,296.5,1.4,21.0,496.0,569.34,435.89
2016,2,22,15,0,352.0,271.0,1.4,21.0,490.0,590.91,453.6
2016,2,22,15,15,351.0,252.0,1.45,21.0,458.5,581.16,448.34
2016,2,22,15,30,350.0,233.0,1.5,21.0,427.0,569.21,441.76
2016,2,22,15,45,287.0,221.0,1.6,21.0,371.5,509.45,398.83
2016,2,22,16,0,224.0,209.0,1.7,21.0,316.0,429.83,340.28
2016,2,22,16,15,425.0,156.5,1.65,20.5,331.5,583.33,462.15
2016,2,22,16,30,626.0,104.0,1.6,20.0,347.0,703.3,552.66
2016,2,22,16,45,582.0,95.0,1.6,19.5,295.0,651.13,515.86
2016,2,22,17,0,538.0,86.0,1.6,19.0,243.0,597.05,477.74
2016,2,22,17,15,467.5,74.5,1.55,18.0,191.0,517.13,418.31
2016,2,22,17,30,397.0,63.0,1.5,17.0,139.0,436.59,354.97
2016,2,22,17,45,291.5,47.0,1.5,16.5,93.0,328.8,264.95
2016,2,22,18,0,186.0,31.0,1.5,16.0,47.0,226.04,163.54
2016,2,22,18,15,93.0,15.5,1.7,15.5,23.5,79.52,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,107.0,14.0,5.15,12.5,22.0,11.95,0.0
2016,2,23,7,30,214.0,28.0,5.3,12.0,44.0,21.8,10.62
2016,2,23,7,45,362.0,38.5,5.45,12.0,93.5,31.35,21.77
2016,2,23,8,0,510.0,49.0,5.6,12.0,143.0,39.52,29.67
2016,2,23,8,15,582.5,57.0,5.8,12.5,198.0,45.2,35.01
2016,2,23,8,30,655.0,65.0,6.0,13.0,253.0,50.82,40.08
2016,2,23,8,45,327.5,68.5,6.25,13.5,162.5,49.68,38.94
2016,2,23,9,0,0.0,72.0,6.5,14.0,72.0,59.71,47.68
2016,2,23,9,15,0.0,76.0,6.7,14.0,76.0,63.06,50.49
2016,2,23,9,30,0.0,80.0,6.9,14.0,80.0,66.42,53.28
2016,2,23,9,45,0.0,88.5,7.1,14.5,88.5,73.44,59.15
2016,2,23,10,0,0.0,97.0,7.3,15.0,97.0,80.21,64.76
2016,2,23,10,15,25.5,183.5,7.5,15.0,199.5,136.04,112.94
2016,2,23,10,30,51.0,270.0,7.7,15.0,302.0,193.27,153.03
2016,2,23,10,45,25.5,201.5,7.9,15.5,217.5,155.77,122.27
2016,2,23,11,0,0.0,133.0,8.1,16.0,133.0,109.09,84.74
2016,2,23,11,15,55.0,243.0,8.2,16.0,282.5,200.16,156.83
2016,2,23,11,30,110.0,353.0,8.3,16.0,432.0,298.56,234.47
2016,2,23,11,45,217.5,353.5,8.5,16.0,515.0,346.58,271.32
2016,2,23,12,0,325.0,354.0,8.7,16.0,598.0,409.01,321.14
2016,2,23,12,15,635.0,231.5,8.75,15.5,715.0,487.67,385.01
2016,2,23,12,30,945.0,109.0,8.8,15.0,832.0,586.05,467.48
2016,2,23,12,45,676.5,223.5,8.9,15.0,741.5,581.46,466.43
2016,2,23,13,0,408.0,338.0,9.0,15.0,651.0,544.55,437.29
2016,2,23,13,15,410.0,333.5,9.0,14.5,644.5,567.4,457.82
2016,2,23,13,30,412.0,329.0,9.0,14.0,638.0,588.9,477.08
2016,2,23,13,45,378.5,331.0,9.0,14.0,610.5,589.39,478.22
2016,2,23,14,0,345.0,333.0,9.0,14.0,583.0,586.49,476.52
2016,2,23,14,15,417.5,295.5,9.0,13.5,587.5,624.47,510.56
2016,2,23,14,30,490.0,258.0,9.0,13.0,592.0,677.49,556.34
2016,2,23,14,45,356.0,277.0,9.05,13.0,513.5,588.47,484.54
2016,2,23,15,0,222.0,296.0,9.1,13.0,435.0,492.58,405.92
2016,2,23,15,15,135.0,266.5,9.1,12.5,349.5,395.51,327.04
2016,2,23,15,30,48.0,237.0,9.1,12.0,264.0,277.15,228.62
2016,2,23,15,45,24.0,180.0,9.1,12.0,193.5,182.66,149.94
2016,2,23,16,0,0.0,123.0,9.1,12.0,123.0,106.56,85.28
2016,2,23,16,15,0.0,109.5,8.95,11.5,109.5,94.75,75.68
2016,2,23,16,30,0.0,96.0,8.8,11.0,96.0,82.85,65.88
2016,2,23,16,45,0.0,82.0,8.7,10.5,82.0,70.37,55.41
2016,2,23,17,0,0.0,68.0,8.6,10.0,68.0,57.78,44.67
2016,2,23,17,15,258.5,61.5,8.4,9.5,111.5,322.61,281.11
2016,2,23,17,30,517.0,55.0,8.2,9.0,155.0,527.22,453.77
2016,2,23,17,45,411.0,42.5,8.0,8.5,105.5,418.11,355.16
2016,2,23,18,0,305.0,30.0,7.8,8.0,56.0,314.17,243.84
2016,2,23,18,15,152.5,15.0,7.7,7.5,28.0,121.93,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,217.0,12.0,4.9,3.5,29.5,10.24,0.0
2016,2,24,7,30,434.0,24.0,5.1,4.0,59.0,21.84,11.73
2016,2,24,7,45,549.0,33.0,5.35,5.0,113.0,29.68,21.03
2016,2,24,8,0,664.0,42.0,5.6,6.0,167.0,37.51,28.63
2016,2,24,8,15,727.0,47.5,5.8,6.5,225.0,41.94,32.91
2016,2,24,8,30,790.0,53.0,6.0,7.0,283.0,46.4,37.01
2016,2,24,8,45,831.0,56.5,6.25,8.0,341.0,49.04,39.23
2016,2,24,9,0,872.0,60.0,6.5,9.0,399.0,57.62,46.74
2016,2,24,9,15,898.0,63.0,6.45,9.5,453.0,60.56,49.13
2016,2,24,9,30,924.0,66.0,6.4,10.0,507.0,63.37,51.38
2016,2,24,9,45,946.5,66.5,6.4,10.5,557.0,64.31,51.93
2016,2,24,10,0,969.0,67.0,6.4,11.0,607.0,65.19,52.45
2016,2,24,10,15,982.5,68.5,6.3,11.5,650.0,66.53,53.38
2016,2,24,10,30,996.0,70.0,6.2,12.0,693.0,122.23,65.5
2016,2,24,10,45,1009.0,69.0,6.15,12.5,728.5,185.36,104.8
2016,2,24,11,0,1022.0,68.0,6.1,13.0,764.0,249.1,156.5
2016,2,24,11,15,1028.5,69.0,6.0,13.0,792.0,313.1,214.21
2016,2,24,11,30,1035.0,70.0,5.9,13.0,820.0,376.55,273.08
2016,2,24,11,45,1032.5,75.0,5.8,13.5,838.5,439.13,330.58
2016,2,24,12,0,1030.0,80.0,5.7,14.0,857.0,499.82,385.1
2016,2,24,12,15,1032.5,80.5,5.6,14.0,867.0,556.96,435.97
2016,2,24,12,30,1035.0,81.0,5.5,14.0,877.0,612.11,483.83
2016,2,24,12,45,1037.0,79.5,5.45,14.5,877.5,662.95,526.25
2016,2,24,13,0,1039.0,78.0,5.4,15.0,878.0,711.18,565.41
2016,2,24,13,15,1037.0,77.5,5.3,15.0,869.0,754.95,601.05
2016,2,24,13,30,1035.0,77.0,5.2,15.0,860.0,795.44,633.43
2016,2,24,13,45,1032.5,76.0,5.1,15.5,842.0,831.62,659.05
2016,2,24,14,0,1030.0,75.0,5.0,16.0,824.0,864.17,681.45
2016,2,24,14,15,1024.0,74.0,4.9,16.0,797.0,890.21,700.37
2016,2,24,14,30,1018.0,73.0,4.8,16.0,770.0,912.22,716.45
2016,2,24,14,45,1010.0,71.0,4.75,16.0,735.0,927.35,728.09
2016,2,24,15,0,1002.0,69.0,4.7,16.0,700.0,938.27,736.92
2016,2,24,15,15,990.0,67.5,4.55,16.0,658.0,942.15,740.14
2016,2,24,15,30,978.0,66.0,4.4,16.0,616.0,941.86,740.57
2016,2,24,15,45,961.5,63.5,4.3,16.0,567.0,932.28,734.97
2016,2,24,16,0,945.0,61.0,4.2,16.0,518.0,918.73,726.99
2016,2,24,16,15,921.0,58.5,3.65,15.0,464.0,894.88,711.72
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,867.66,693.43
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,825.73,662.52
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,781.59,628.63
2016,2,24,17,15,767.0,44.0,1.9,12.0,236.5,723.1,585.49
2016,2,24,17,30,709.0,39.0,1.7,11.0,178.0,655.47,532.06
2016,2,24,17,45,603.0,31.5,1.55,10.0,123.0,547.14,442.89
2016,2,24,18,0,497.0,24.0,1.4,9.0,68.0,442.67,335.26
2016,2,24,18,15,248.5,12.0,1.4,8.5,34.0,188.71,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.15,6.0,30.5,11.1,0.0
2016,2,25,7,30,421.0,26.0,2.4,7.0,61.0,23.67,13.53
2016,2,25,7,45,533.5,35.0,2.7,8.5,114.5,31.4,22.34
2016,2,25,8,0,646.0,44.0,3.0,10.0,168.0,39.13,29.67
2016,2,25,8,15,709.0,50.0,2.85,10.5,226.0,43.9,34.19
2016,2,25,8,30,772.0,56.0,2.7,11.0,284.0,48.66,38.49
2016,2,25,8,45,810.5,60.5,2.55,12.0,341.0,51.95,41.24
2016,2,25,9,0,849.0,65.0,2.4,13.0,398.0,55.2,43.84
2016,2,25,9,15,875.5,68.0,2.35,13.5,452.0,63.81,51.23
2016,2,25,9,30,902.0,71.0,2.3,14.0,506.0,66.53,53.34
2016,2,25,9,45,919.5,74.0,2.3,15.0,554.5,69.0,55.09
2016,2,25,10,0,937.0,77.0,2.3,16.0,603.0,71.34,56.72
2016,2,25,10,15,950.0,79.0,2.25,16.5,645.0,72.84,57.73
2016,2,25,10,30,963.0,81.0,2.2,17.0,687.0,130.34,70.66
2016,2,25,10,45,971.0,83.0,2.2,17.5,722.0,193.27,109.95
2016,2,25,11,0,979.0,85.0,2.2,18.0,757.0,256.39,159.92
2016,2,25,11,15,985.5,86.0,2.2,18.0,783.5,318.34,213.71
2016,2,25,11,30,992.0,87.0,2.2,18.0,810.0,379.77,268.26
2016,2,25,11,45,994.5,88.5,2.25,18.5,828.0,439.37,320.53
2016,2,25,12,0,997.0,90.0,2.3,19.0,846.0,497.55,370.36
2016,2,25,12,15,998.5,90.0,2.3,19.0,855.0,552.37,416.77
2016,2,25,12,30,1000.0,90.0,2.3,19.0,864.0,605.15,460.27
2016,2,25,12,45,998.0,91.0,2.35,19.0,863.5,654.57,500.27
2016,2,25,13,0,996.0,92.0,2.4,19.0,863.0,701.25,537.27
2016,2,25,13,15,993.5,91.5,2.45,19.0,853.5,743.31,570.18
2016,2,25,13,30,991.0,91.0,2.5,19.0,844.0,782.19,600.21
2016,2,25,13,45,984.0,91.0,2.6,19.0,825.0,814.94,624.69
2016,2,25,14,0,977.0,91.0,2.7,19.0,806.0,843.98,645.99
2016,2,25,14,15,969.5,90.0,2.75,19.0,779.0,867.79,663.45
2016,2,25,14,30,962.0,89.0,2.8,19.0,752.0,887.68,678.39
2016,2,25,14,45,943.5,90.5,2.9,19.0,715.0,897.22,686.76
2016,2,25,15,0,925.0,92.0,3.0,19.0,678.0,902.58,692.52
2016,2,25,15,15,909.5,89.5,3.1,18.5,635.5,901.9,695.64
2016,2,25,15,30,894.0,87.0,3.2,18.0,593.0,897.23,696.18
2016,2,25,15,45,872.0,84.5,3.35,18.0,544.5,892.16,695.61
2016,2,25,16,0,850.0,82.0,3.5,18.0,496.0,874.25,685.95
2016,2,25,16,15,821.0,78.0,3.45,17.0,443.0,844.7,669.24
2016,2,25,16,30,792.0,74.0,3.4,16.0,390.0,811.87,649.74
2016,2,25,16,45,748.0,69.0,3.35,15.5,333.5,761.87,615.51
2016,2,25,17,0,704.0,64.0,3.3,15.0,277.0,709.57,578.21
2016,2,25,17,15,638.0,57.0,3.3,14.0,220.5,642.28,528.38
2016,2,25,17,30,572.0,50.0,3.3,13.0,164.0,568.71,470.08
2016,2,25,17,45,461.0,39.5,3.35,12.0,112.5,456.32,376.27
2016,2,25,18,0,350.0,29.0,3.4,11.0,61.0,349.28,271.49
2016,2,25,18,15,175.0,14.5,3.55,10.5,30.5,138.51,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,178.0,14.0,2.05,2.5,29.5,11.95,0.0
2016,2,26,7,30,356.0,28.0,2.1,3.0,59.0,23.22,13.84
2016,2,26,7,45,469.5,38.5,2.15,4.0,111.0,31.47,22.91
2016,2,26,8,0,583.0,49.0,2.2,5.0,163.0,39.64,30.81
2016,2,26,8,15,648.5,56.0,2.45,6.0,220.0,44.6,35.49
2016,2,26,8,30,714.0,63.0,2.7,7.0,277.0,53.92,43.93
2016,2,26,8,45,756.5,68.0,2.95,8.0,333.5,57.34,46.8
2016,2,26,9,0,799.0,73.0,3.2,9.0,390.0,60.73,49.53
2016,2,26,9,15,827.5,77.0,3.05,9.5,443.5,63.14,51.42
2016,2,26,9,30,856.0,81.0,2.9,10.0,497.0,65.49,53.24
2016,2,26,9,45,875.5,84.0,2.75,10.5,545.0,66.96,54.25
2016,2,26,10,0,895.0,87.0,2.6,11.0,593.0,77.12,62.94
2016,2,26,10,15,909.5,89.5,2.45,11.5,635.5,78.78,64.09
2016,2,26,10,30,924.0,92.0,2.3,12.0,678.0,137.66,78.42
2016,2,26,10,45,934.0,94.0,2.15,12.5,712.5,198.82,117.98
2016,2,26,11,0,944.0,96.0,2.0,13.0,747.0,260.42,167.72
2016,2,26,11,15,951.0,97.0,1.8,13.0,774.0,320.76,220.76
2016,2,26,11,30,958.0,98.0,1.6,13.0,801.0,380.67,274.22
2016,2,26,11,45,961.5,99.5,1.45,13.5,819.0,439.02,325.17
2016,2,26,12,0,965.0,101.0,1.3,14.0,837.0,496.13,373.35
2016,2,26,12,15,967.0,101.5,1.2,14.5,846.0,550.24,417.57
2016,2,26,12,30,969.0,102.0,1.1,15.0,855.0,602.46,458.52
2016,2,26,12,45,969.5,101.5,1.0,15.5,855.5,650.85,494.98
2016,2,26,13,0,970.0,101.0,0.9,16.0,856.0,696.75,528.13
2016,2,26,13,15,968.0,100.5,0.9,16.0,847.0,738.31,559.28
2016,2,26,13,30,966.0,100.0,0.9,16.0,838.0,776.8,587.65
2016,2,26,13,45,962.0,99.0,0.95,16.5,820.0,810.12,610.67
2016,2,26,14,0,958.0,98.0,1.0,17.0,802.0,839.93,630.51
2016,2,26,14,15,950.5,96.5,1.05,17.0,775.0,862.86,647.0
2016,2,26,14,30,943.0,95.0,1.1,17.0,748.0,881.9,661.15
2016,2,26,14,45,933.0,93.0,1.2,17.0,713.5,894.4,671.95
2016,2,26,15,0,923.0,91.0,1.3,17.0,679.0,902.9,680.33
2016,2,26,15,15,908.0,89.0,1.35,16.5,637.0,903.1,683.94
2016,2,26,15,30,893.0,87.0,1.4,16.0,595.0,899.33,685.17
2016,2,26,15,45,872.5,84.0,1.5,16.0,547.0,894.92,685.54
2016,2,26,16,0,852.0,81.0,1.6,16.0,499.0,877.6,677.09
2016,2,26,16,15,824.0,77.0,1.45,15.5,446.0,848.8,658.83
2016,2,26,16,30,796.0,73.0,1.3,15.0,393.0,816.7,638.03
2016,2,26,16,45,753.5,68.5,1.2,14.5,337.0,768.42,605.76
2016,2,26,17,0,711.0,64.0,1.1,14.0,281.0,717.79,570.68
2016,2,26,17,15,646.5,57.0,1.1,13.0,224.5,651.24,523.9
2016,2,26,17,30,582.0,50.0,1.1,12.0,168.0,578.49,468.91
2016,2,26,17,45,472.0,40.0,1.15,11.0,116.0,466.91,379.44
2016,2,26,18,0,362.0,30.0,1.2,10.0,64.0,360.37,279.69
2016,2,26,18,15,181.0,15.0,1.2,9.5,32.0,143.73,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.5,15.5,1.95,7.0,29.5,13.23,0.0
2016,2,27,7,30,301.0,31.0,2.2,8.0,59.0,25.65,15.84
2016,2,27,7,45,408.5,43.5,2.45,9.0,109.0,35.41,25.97
2016,2,27,8,0,516.0,56.0,2.7,10.0,159.0,44.97,34.99
2016,2,27,8,15,583.5,64.5,2.9,11.0,214.5,50.8,40.36
2016,2,27,8,30,651.0,73.0,3.1,12.0,270.0,56.55,45.41
2016,2,27,8,45,692.5,79.5,3.35,13.0,325.0,60.42,48.6
2016,2,27,9,0,734.0,86.0,3.6,14.0,380.0,64.2,51.61
2016,2,27,9,15,457.0,152.0,3.7,14.5,343.5,103.56,85.87
2016,2,27,9,30,180.0,218.0,3.8,15.0,307.0,148.98,124.66
2016,2,27,9,45,507.0,161.0,3.9,15.5,443.0,106.39,87.33
2016,2,27,10,0,834.0,104.0,4.0,16.0,579.0,78.97,63.28
2016,2,27,10,15,849.5,107.0,4.05,16.5,620.5,80.75,64.53
2016,2,27,10,30,865.0,110.0,4.1,17.0,662.0,139.46,79.56
2016,2,27,10,45,875.5,112.5,4.15,17.5,696.0,198.68,118.36
2016,2,27,11,0,886.0,115.0,4.2,18.0,730.0,258.6,166.64
2016,2,27,11,15,893.5,116.5,4.2,18.0,756.5,317.48,218.27
2016,2,27,11,30,901.0,118.0,4.2,18.0,783.0,380.34,273.97
2016,2,27,11,45,905.5,119.5,4.2,18.5,801.0,436.36,323.41
2016,2,27,12,0,910.0,121.0,4.2,19.0,819.0,491.34,370.89
2016,2,27,12,15,912.0,121.5,4.2,19.0,828.0,543.1,415.38
2016,2,27,12,30,914.0,122.0,4.2,19.0,837.0,593.1,457.33
2016,2,27,12,45,913.5,122.5,4.25,19.5,837.0,639.7,494.86
2016,2,27,13,0,913.0,123.0,4.3,20.0,837.0,683.91,529.56
2016,2,27,13,15,910.0,122.5,4.3,20.0,828.0,723.03,560.69
2016,2,27,13,30,907.0,122.0,4.3,20.0,819.0,759.18,589.06
2016,2,27,13,45,900.5,121.5,4.3,20.0,800.5,789.65,612.78
2016,2,27,14,0,894.0,121.0,4.3,20.0,782.0,823.74,637.63
2016,2,27,14,15,886.0,119.5,4.25,20.0,755.5,845.81,653.72
2016,2,27,14,30,878.0,118.0,4.2,20.0,729.0,864.09,667.3
2016,2,27,14,45,864.0,116.5,4.2,20.0,694.5,873.51,675.02
2016,2,27,15,0,850.0,115.0,4.2,20.0,660.0,878.89,680.15
2016,2,27,15,15,834.0,112.5,4.1,19.5,619.0,877.45,681.48
2016,2,27,15,30,818.0,110.0,4.0,19.0,578.0,872.07,680.23
2016,2,27,15,45,794.5,106.5,3.95,19.0,530.5,855.08,669.79
2016,2,27,16,0,771.0,103.0,3.9,19.0,483.0,840.44,661.18
2016,2,27,16,15,739.5,98.0,3.55,18.5,431.0,808.13,639.46
2016,2,27,16,30,708.0,93.0,3.2,18.0,379.0,772.82,615.28
2016,2,27,16,45,662.0,86.5,2.85,17.5,324.5,720.38,577.78
2016,2,27,17,0,616.0,80.0,2.5,17.0,270.0,666.02,537.69
2016,2,27,17,15,548.5,71.0,2.3,16.0,215.0,589.22,480.31
2016,2,27,17,30,481.0,62.0,2.1,15.0,160.0,512.27,419.66
2016,2,27,17,45,373.0,48.5,1.95,14.5,110.0,399.56,326.31
2016,2,27,18,0,265.0,35.0,1.8,14.0,60.0,293.7,228.38
2016,2,27,18,15,132.5,17.5,1.95,13.5,30.0,144.54,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,4.15,11.5,29.0,14.41,0.0
2016,2,28,7,30,215.0,37.0,4.3,12.0,58.0,28.55,18.2
2016,2,28,7,45,326.5,52.0,4.5,13.0,107.0,39.83,29.44
2016,2,28,8,0,438.0,67.0,4.7,14.0,156.0,50.96,39.72
2016,2,28,8,15,219.0,61.5,5.05,14.5,106.0,44.95,34.56
2016,2,28,8,30,0.0,56.0,5.4,15.0,56.0,46.36,35.78
2016,2,28,8,45,0.0,46.5,5.75,16.0,46.5,38.44,28.55
2016,2,28,9,0,0.0,37.0,6.1,17.0,37.0,30.57,21.38
2016,2,28,9,15,0.0,93.5,6.2,17.5,93.5,76.77,61.66
2016,2,28,9,30,0.0,150.0,6.3,18.0,150.0,118.13,97.03
2016,2,28,9,45,0.0,150.0,6.4,18.5,150.0,119.0,97.24
2016,2,28,10,0,0.0,150.0,6.5,19.0,150.0,119.66,97.32
2016,2,28,10,15,2.5,170.0,6.4,19.0,172.0,134.46,109.6
2016,2,28,10,30,5.0,190.0,6.3,19.0,194.0,150.44,117.25
2016,2,28,10,45,7.5,205.5,6.2,19.5,211.5,163.73,127.28
2016,2,28,11,0,10.0,221.0,6.1,20.0,229.0,177.5,137.68
2016,2,28,11,15,14.0,244.5,6.0,20.5,255.5,198.02,153.38
2016,2,28,11,30,18.0,268.0,5.9,21.0,282.0,219.37,169.67
2016,2,28,11,45,15.5,259.0,5.8,21.5,271.0,214.55,165.55
2016,2,28,12,0,13.0,250.0,5.7,22.0,260.0,208.94,160.84
2016,2,28,12,15,92.5,324.5,5.5,22.0,397.5,306.65,236.53
2016,2,28,12,30,172.0,399.0,5.3,22.0,535.0,417.95,321.65
2016,2,28,12,45,223.5,393.0,5.15,22.5,569.0,459.57,353.13
2016,2,28,13,0,275.0,387.0,5.0,23.0,603.0,510.25,391.35
2016,2,28,13,15,221.5,388.5,4.8,23.0,561.5,490.09,376.16
2016,2,28,13,30,168.0,390.0,4.6,23.0,520.0,470.46,361.11
2016,2,28,13,45,507.0,265.5,4.45,23.0,644.5,641.97,494.83
2016,2,28,14,0,846.0,141.0,4.3,23.0,769.0,809.75,621.21
2016,2,28,14,15,837.0,139.0,4.15,23.0,743.0,829.56,634.3
2016,2,28,14,30,828.0,137.0,4.0,23.0,717.0,845.63,645.75
2016,2,28,14,45,809.0,137.0,3.85,23.0,681.5,851.52,650.2
2016,2,28,15,0,790.0,137.0,3.7,23.0,646.0,859.0,655.97
2016,2,28,15,15,551.5,194.0,3.55,23.0,538.5,718.97,555.84
2016,2,28,15,30,313.0,251.0,3.4,23.0,431.0,563.75,439.2
2016,2,28,15,45,511.0,185.0,3.3,23.0,451.5,691.87,540.05
2016,2,28,16,0,709.0,119.0,3.2,23.0,472.0,807.04,624.92
2016,2,28,16,15,676.0,113.0,2.85,22.0,421.0,772.28,601.67
2016,2,28,16,30,643.0,107.0,2.5,21.0,370.0,734.58,576.9
2016,2,28,16,45,597.0,99.0,2.2,20.5,316.5,680.65,538.75
2016,2,28,17,0,551.0,91.0,1.9,20.0,263.0,624.76,498.04
2016,2,28,17,15,482.0,80.5,1.8,19.0,209.0,545.38,439.76
2016,2,28,17,30,413.0,70.0,1.7,18.0,155.0,465.63,378.01
2016,2,28,17,45,312.0,54.0,1.65,17.5,107.0,359.02,290.35
2016,2,28,18,0,211.0,38.0,1.6,17.0,59.0,258.23,199.42
2016,2,28,18,15,105.5,19.0,1.65,16.5,29.5,128.92,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,71.0,21.0,1.3,14.5,28.0,16.49,0.0
2016,2,29,7,30,142.0,42.0,1.5,15.0,56.0,32.26,21.54
2016,2,29,7,45,248.5,60.0,1.75,15.5,104.0,45.3,34.05
2016,2,29,8,0,355.0,78.0,2.0,16.0,152.0,58.29,45.93
2016,2,29,8,15,425.0,91.0,2.1,16.5,205.0,67.19,53.92
2016,2,29,8,30,495.0,104.0,2.2,17.0,258.0,75.88,61.44
2016,2,29,8,45,247.5,97.5,2.3,17.5,174.5,72.13,57.91
2016,2,29,9,0,0.0,91.0,2.4,18.0,91.0,74.49,59.67
2016,2,29,9,15,0.0,104.0,2.45,18.5,104.0,84.7,68.16
2016,2,29,9,30,0.0,117.0,2.5,19.0,117.0,94.82,76.45
2016,2,29,9,45,34.0,189.0,2.65,19.5,208.5,138.71,113.23
2016,2,29,10,0,68.0,261.0,2.8,20.0,300.0,180.35,147.36
2016,2,29,10,15,71.0,278.0,2.85,20.5,322.0,192.34,149.01
2016,2,29,10,30,74.0,295.0,2.9,21.0,344.0,212.99,162.52
2016,2,29,10,45,59.5,299.5,2.95,21.5,340.0,224.29,170.76
2016,2,29,11,0,45.0,304.0,3.0,22.0,336.0,233.29,177.84
2016,2,29,11,15,225.5,315.0,3.05,22.0,482.5,291.1,216.49
2016,2,29,11,30,406.0,326.0,3.1,22.0,629.0,371.89,274.92
2016,2,29,11,45,316.5,357.0,3.15,22.5,596.5,390.11,292.25
2016,2,29,12,0,227.0,388.0,3.2,23.0,564.0,401.17,302.73
2016,2,29,12,15,225.5,393.0,3.25,23.0,569.5,424.23,321.22
2016,2,29,12,30,224.0,398.0,3.3,23.0,575.0,446.79,339.05
2016,2,29,12,45,134.0,373.0,3.35,23.0,479.0,393.0,299.57
2016,2,29,13,0,44.0,348.0,3.4,23.0,383.0,323.21,246.83
2016,2,29,13,15,184.0,358.0,3.4,23.0,501.5,440.36,337.47
2016,2,29,13,30,324.0,368.0,3.4,23.0,620.0,572.15,436.42
2016,2,29,13,45,567.5,262.5,3.45,23.0,691.5,688.25,525.43
2016,2,29,14,0,811.0,157.0,3.5,23.0,763.0,803.88,613.05
2016,2,29,14,15,472.5,251.0,3.5,23.0,601.0,650.25,498.58
2016,2,29,14,30,134.0,345.0,3.5,23.0,439.0,452.22,347.43
2016,2,29,14,45,412.5,263.5,3.55,23.0,534.5,647.32,499.76
2016,2,29,15,0,691.0,182.0,3.6,23.0,630.0,826.35,633.75
2016,2,29,15,15,671.0,177.0,3.6,23.0,589.5,817.74,627.86
2016,2,29,15,30,651.0,172.0,3.6,23.0,549.0,805.38,620.8
2016,2,29,15,45,626.5,164.5,3.6,23.0,503.5,782.85,606.6
2016,2,29,16,0,602.0,157.0,3.6,23.0,458.0,750.55,585.4
2016,2,29,16,15,566.0,148.5,3.3,22.5,408.0,711.37,558.86
2016,2,29,16,30,530.0,140.0,3.0,22.0,358.0,670.01,530.31
2016,2,29,16,45,488.0,127.0,2.75,21.5,306.0,616.15,491.91
2016,2,29,17,0,446.0,114.0,2.5,21.0,254.0,561.18,451.36
2016,2,29,17,15,378.5,99.0,2.25,20.0,202.0,481.62,390.71
2016,2,29,17,30,311.0,84.0,2.0,19.0,150.0,403.4,328.36
2016,2,29,17,45,232.0,63.0,1.75,18.5,103.5,294.68,238.64
2016,2,29,18,0,153.0,42.0,1.5,18.0,57.0,204.94,159.12
2016,2,29,18,15,76.5,21.0,1.55,17.5,28.5,101.52,6.02
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,7,15,0.0,11.0,3.25,16.5,11.0,9.05,0.0
2016,3,1,7,30,0.0,22.0,3.4,17.0,22.0,18.15,9.64
2016,3,1,7,45,0.0,40.5,3.6,17.5,40.5,33.29,23.37
2016,3,1,8,0,0.0,59.0,3.8,18.0,59.0,47.84,36.45
2016,3,1,8,15,0.0,78.5,3.85,18.5,78.5,62.94,49.79
2016,3,1,8,30,0.0,98.0,3.9,19.0,98.0,77.88,62.71
2016,3,1,8,45,31.5,135.0,3.95,19.5,148.0,101.1,82.52
2016,3,1,9,0,63.0,172.0,4.0,20.0,198.0,124.98,102.53
2016,3,1,9,15,303.5,164.0,3.9,20.5,314.0,113.9,92.52
2016,3,1,9,30,544.0,156.0,3.8,21.0,430.0,104.87,84.37
2016,3,1,9,45,679.0,133.5,3.75,22.0,508.0,89.8,71.03
2016,3,1,10,0,814.0,111.0,3.7,23.0,586.0,82.79,64.65
2016,3,1,10,15,831.0,114.0,3.7,23.0,627.5,96.05,62.89
2016,3,1,10,30,848.0,117.0,3.7,23.0,669.0,154.18,86.93
2016,3,1,10,45,870.5,114.0,3.75,23.5,706.0,210.71,124.74
2016,3,1,11,0,893.0,111.0,3.8,24.0,743.0,275.71,176.42
2016,3,1,11,15,902.0,112.5,4.05,24.0,770.0,334.51,227.23
2016,3,1,11,30,911.0,114.0,4.3,24.0,797.0,393.2,278.7
2016,3,1,11,45,925.0,110.0,4.6,24.5,817.5,449.4,327.44
2016,3,1,12,0,939.0,106.0,4.9,25.0,838.0,505.28,375.05
2016,3,1,12,15,942.5,106.5,5.1,25.0,848.0,559.01,420.6
2016,3,1,12,30,946.0,107.0,5.3,25.0,858.0,611.04,463.87
2016,3,1,12,45,953.0,103.5,5.55,25.0,860.0,659.8,504.07
2016,3,1,13,0,960.0,100.0,5.8,25.0,862.0,706.51,542.09
2016,3,1,13,15,958.0,99.5,5.85,24.5,853.0,747.6,575.84
2016,3,1,13,30,956.0,99.0,5.9,24.0,844.0,785.63,606.97
2016,3,1,13,45,956.0,96.0,6.0,24.0,827.0,819.51,632.13
2016,3,1,14,0,956.0,93.0,6.1,24.0,810.0,850.02,654.97
2016,3,1,14,15,949.5,92.0,6.1,23.5,784.0,873.85,674.04
2016,3,1,14,30,943.0,91.0,6.1,23.0,758.0,893.87,690.62
2016,3,1,14,45,923.5,93.5,6.1,23.0,721.5,902.75,698.09
2016,3,1,15,0,904.0,96.0,6.1,23.0,685.0,907.51,702.88
2016,3,1,15,15,889.5,94.0,6.05,22.5,643.5,907.62,705.69
2016,3,1,15,30,875.0,92.0,6.0,22.0,602.0,913.33,712.77
2016,3,1,15,45,856.5,88.5,5.95,22.0,554.0,900.49,705.23
2016,3,1,16,0,838.0,85.0,5.9,22.0,506.0,883.85,695.13
2016,3,1,16,15,810.0,81.0,5.6,21.5,453.5,854.46,675.77
2016,3,1,16,30,782.0,77.0,5.3,21.0,401.0,821.8,653.8
2016,3,1,16,45,744.5,71.5,5.05,20.5,345.5,775.96,621.77
2016,3,1,17,0,707.0,66.0,4.8,20.0,290.0,727.74,586.97
2016,3,1,17,15,645.5,59.0,4.4,19.0,233.5,662.47,537.92
2016,3,1,17,30,584.0,52.0,4.0,18.0,177.0,591.04,481.75
2016,3,1,17,45,484.5,42.0,3.6,17.5,124.5,485.93,394.77
2016,3,1,18,0,385.0,32.0,3.2,17.0,72.0,385.2,303.74
2016,3,1,18,15,192.5,16.0,3.2,16.5,36.0,194.9,41.47
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.2,8.5,38.0,13.36,0.25
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,27.14,18.01
2016,3,2,7,45,490.5,43.5,2.45,10.0,129.0,35.22,25.95
2016,3,2,8,0,586.0,54.0,2.6,11.0,182.0,43.17,33.36
2016,3,2,8,15,646.5,61.0,2.95,11.5,238.5,47.96,37.76
2016,3,2,8,30,707.0,68.0,3.3,12.0,295.0,52.7,41.93
2016,3,2,8,45,739.0,75.0,3.7,13.0,349.5,62.17,50.11
2016,3,2,9,0,771.0,82.0,4.1,14.0,404.0,66.75,53.79
2016,3,2,9,15,798.0,86.0,4.05,14.5,456.5,68.83,55.31
2016,3,2,9,30,825.0,90.0,4.0,15.0,509.0,70.87,56.78
2016,3,2,9,45,835.0,96.5,3.95,16.0,554.5,74.34,59.37
2016,3,2,10,0,845.0,103.0,3.9,17.0,600.0,77.61,61.77
2016,3,2,10,15,859.5,106.0,3.9,17.5,641.0,94.46,60.62
2016,3,2,10,30,874.0,109.0,3.9,18.0,682.0,154.1,86.97
2016,3,2,10,45,876.0,115.0,3.9,18.5,713.5,215.3,130.6
2016,3,2,11,0,878.0,121.0,3.9,19.0,745.0,276.29,181.2
2016,3,2,11,15,884.5,122.5,3.95,19.5,771.0,334.8,232.3
2016,3,2,11,30,891.0,124.0,4.0,20.0,797.0,396.8,286.37
2016,3,2,11,45,885.0,131.0,4.05,20.5,812.0,450.16,333.24
2016,3,2,12,0,879.0,138.0,4.1,21.0,827.0,505.42,380.12
2016,3,2,12,15,880.5,138.5,4.2,21.5,835.0,557.05,422.92
2016,3,2,12,30,882.0,139.0,4.3,22.0,843.0,606.94,463.18
2016,3,2,12,45,866.0,147.5,4.45,22.5,838.5,651.41,498.42
2016,3,2,13,0,850.0,156.0,4.6,23.0,834.0,692.44,530.28
2016,3,2,13,15,846.0,155.5,4.6,23.0,824.0,730.13,559.67
2016,3,2,13,30,842.0,155.0,4.6,23.0,814.0,764.87,586.45
2016,3,2,13,45,820.0,161.5,4.65,23.0,792.0,789.44,605.58
2016,3,2,14,0,798.0,168.0,4.7,23.0,770.0,814.48,624.72
2016,3,2,14,15,788.0,165.5,4.7,23.0,743.0,832.67,638.67
2016,3,2,14,30,778.0,163.0,4.7,23.0,716.0,847.17,649.76
2016,3,2,14,45,500.0,237.5,4.75,23.0,587.0,699.54,541.34
2016,3,2,15,0,222.0,312.0,4.8,23.0,458.0,515.78,401.34
2016,3,2,15,15,224.0,291.0,4.7,23.0,430.5,504.93,395.09
2016,3,2,15,30,226.0,270.0,4.6,23.0,403.0,492.54,387.07
2016,3,2,15,45,113.0,177.0,4.6,23.0,243.5,290.45,230.66
2016,3,2,16,0,0.0,84.0,4.6,23.0,84.0,69.78,51.44
2016,3,2,16,15,287.0,107.0,4.3,22.5,226.5,411.28,334.23
2016,3,2,16,30,574.0,130.0,4.0,22.0,369.0,700.25,557.96
2016,3,2,16,45,527.0,120.0,3.75,21.5,316.0,644.63,516.48
2016,3,2,17,0,480.0,110.0,3.5,21.0,263.0,588.06,475.1
2016,3,2,17,15,413.5,96.5,3.3,20.0,210.5,510.03,416.1
2016,3,2,17,30,347.0,83.0,3.1,19.0,158.0,433.26,354.92
2016,3,2,17,45,256.5,63.5,2.9,18.5,110.0,331.17,269.59
2016,3,2,18,0,166.0,44.0,2.7,18.0,62.0,218.04,171.64
2016,3,2,18,15,83.0,22.0,3.0,18.0,31.0,109.2,31.65
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,89.0,23.5,3.1,16.5,33.5,18.48,4.25
