Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,919.0,91.0,4.6,25.5,694.5,964.86,725.47
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,960.45,723.44
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,946.08,713.7
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,938.3,708.54
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,910.11,691.68
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,878.58,672.25
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,830.85,639.68
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,780.76,604.58
2016,3,13,17,15,680.5,63.0,1.8,21.0,269.0,718.48,562.96
2016,3,13,17,30,625.0,57.0,1.7,20.0,211.0,650.23,514.44
2016,3,13,17,45,532.5,48.0,1.65,19.0,155.0,547.49,436.73
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,448.22,356.08
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,288.45,208.23
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,82.91,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,2.35,13.0,14.5,7.68,0.0
2016,3,14,7,0,218.0,18.0,2.4,14.0,29.0,14.77,0.0
2016,3,14,7,15,367.5,30.5,2.6,15.0,77.5,24.93,15.55
2016,3,14,7,30,517.0,43.0,2.8,16.0,126.0,34.97,25.03
2016,3,14,7,45,598.0,50.5,3.05,17.0,184.0,40.43,30.11
2016,3,14,8,0,679.0,58.0,3.3,18.0,242.0,49.95,38.49
2016,3,14,8,15,729.0,63.5,3.25,18.5,301.5,53.87,41.84
2016,3,14,8,30,779.0,69.0,3.2,19.0,361.0,57.75,45.03
2016,3,14,8,45,812.5,73.5,3.15,20.0,418.5,60.61,47.16
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,63.39,49.17
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.5,64.88,50.04
2016,3,14,9,30,893.0,84.0,3.5,23.0,585.0,75.16,58.34
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.5,77.19,59.61
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,79.08,60.76
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,138.46,74.17
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,201.65,113.25
2016,3,14,10,45,959.5,95.5,4.4,26.5,800.5,264.63,162.3
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,327.79,215.63
2016,3,14,11,15,974.0,98.5,4.6,27.0,861.5,390.11,269.77
2016,3,14,11,30,980.0,100.0,4.6,27.0,888.0,451.84,323.01
2016,3,14,11,45,983.0,101.0,4.6,27.5,905.0,511.07,372.56
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,568.88,419.49
2016,3,14,12,15,987.0,102.0,4.6,28.0,930.0,623.18,463.28
2016,3,14,12,30,988.0,102.0,4.6,28.0,938.0,675.36,504.33
2016,3,14,12,45,986.0,103.0,4.65,28.5,936.0,724.17,541.03
2016,3,14,13,0,984.0,104.0,4.7,29.0,934.0,770.22,574.83
2016,3,14,13,15,981.0,103.5,4.7,29.0,923.0,811.27,605.18
2016,3,14,13,30,978.0,103.0,4.7,29.0,912.0,849.06,631.24
2016,3,14,13,45,971.5,102.5,4.7,29.0,891.5,880.67,653.06
2016,3,14,14,0,965.0,102.0,4.7,29.0,871.0,908.52,672.4
2016,3,14,14,15,957.5,101.0,4.6,28.5,842.5,931.19,689.02
2016,3,14,14,30,950.0,100.0,4.5,28.0,814.0,949.9,703.42
2016,3,14,14,45,930.0,102.5,4.45,28.0,775.0,957.2,709.17
2016,3,14,15,0,910.0,105.0,4.4,28.0,736.0,960.29,712.35
2016,3,14,15,15,895.5,102.5,4.1,27.5,692.5,958.86,712.78
2016,3,14,15,30,881.0,100.0,3.8,27.0,649.0,963.95,717.69
2016,3,14,15,45,861.5,96.5,3.55,27.0,599.5,948.86,707.95
2016,3,14,16,0,842.0,93.0,3.3,27.0,550.0,929.92,695.83
2016,3,14,16,15,815.0,89.5,2.95,26.0,496.0,900.32,678.49
2016,3,14,16,30,788.0,86.0,2.6,25.0,442.0,867.42,658.58
2016,3,14,16,45,751.0,80.5,2.3,24.5,384.5,819.9,627.14
2016,3,14,17,0,714.0,75.0,2.0,24.0,327.0,776.78,598.02
2016,3,14,17,15,657.5,68.0,1.95,23.0,268.5,706.79,551.44
2016,3,14,17,30,601.0,61.0,1.9,22.0,210.0,636.49,501.98
2016,3,14,17,45,511.0,51.5,1.9,21.0,155.0,535.4,425.93
2016,3,14,18,0,421.0,42.0,1.9,20.0,100.0,437.4,346.73
2016,3,14,18,15,210.5,28.0,1.9,19.5,57.0,244.62,177.84
2016,3,14,18,30,0.0,14.0,1.9,19.0,14.0,11.95,0.0
2016,3,14,18,45,0.0,7.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,9.5,2.75,15.0,9.5,8.11,0.0
2016,3,15,7,0,0.0,19.0,3.0,16.0,19.0,15.57,1.54
2016,3,15,7,15,48.0,41.5,3.1,16.5,49.5,32.36,21.85
2016,3,15,7,30,96.0,64.0,3.2,17.0,80.0,48.93,37.12
2016,3,15,7,45,127.5,88.0,3.3,17.5,118.0,66.02,52.49
2016,3,15,8,0,159.0,112.0,3.4,18.0,156.0,82.68,67.15
2016,3,15,8,15,172.0,138.0,3.4,18.5,195.0,99.89,81.92
2016,3,15,8,30,185.0,164.0,3.4,19.0,234.0,116.53,95.87
2016,3,15,8,45,204.0,185.0,3.4,20.0,273.0,129.96,106.61
2016,3,15,9,0,223.0,206.0,3.4,21.0,312.0,142.97,116.76
2016,3,15,9,15,522.0,155.5,3.3,22.0,440.5,103.47,82.67
2016,3,15,9,30,821.0,105.0,3.2,23.0,569.0,79.47,61.92
2016,3,15,9,45,846.0,105.5,3.1,24.0,618.0,78.59,60.75
2016,3,15,10,0,871.0,106.0,3.0,25.0,667.0,78.71,60.41
2016,3,15,10,15,883.5,108.5,2.95,25.5,708.0,138.69,75.04
2016,3,15,10,30,896.0,111.0,2.9,26.0,749.0,208.25,120.25
2016,3,15,10,45,908.0,111.5,2.9,26.5,783.0,268.3,166.79
2016,3,15,11,0,920.0,112.0,2.9,27.0,817.0,328.96,217.36
2016,3,15,11,15,926.5,113.5,2.95,27.5,843.0,388.9,268.33
2016,3,15,11,30,933.0,115.0,3.0,28.0,869.0,448.38,318.25
2016,3,15,11,45,733.0,222.0,3.05,28.5,821.5,491.28,356.26
2016,3,15,12,0,533.0,329.0,3.1,29.0,774.0,520.38,380.55
2016,3,15,12,15,726.0,230.5,3.15,29.0,843.0,586.95,431.4
2016,3,15,12,30,919.0,132.0,3.2,29.0,912.0,662.12,488.76
2016,3,15,12,45,919.0,131.5,3.3,29.5,911.0,708.42,522.9
2016,3,15,13,0,919.0,131.0,3.4,30.0,910.0,752.28,554.65
2016,3,15,13,15,759.5,215.0,3.4,30.0,854.0,762.69,560.49
2016,3,15,13,30,600.0,299.0,3.4,30.0,798.0,749.79,549.99
2016,3,15,13,45,754.0,211.5,3.45,30.0,824.0,825.95,606.64
2016,3,15,14,0,908.0,124.0,3.5,30.0,850.0,885.77,648.68
2016,3,15,14,15,699.5,207.0,3.4,29.5,755.5,833.94,614.33
2016,3,15,14,30,491.0,290.0,3.3,29.0,661.0,749.79,554.75
2016,3,15,14,45,576.5,245.0,3.25,29.0,661.0,799.09,592.37
2016,3,15,15,0,662.0,200.0,3.2,29.0,661.0,853.69,632.35
2016,3,15,15,15,605.5,202.5,3.0,28.5,605.0,816.9,607.91
2016,3,15,15,30,549.0,205.0,2.8,28.0,549.0,770.19,577.2
2016,3,15,15,45,424.0,219.5,2.6,28.0,473.0,676.16,510.33
2016,3,15,16,0,299.0,234.0,2.4,28.0,397.0,561.86,427.96
2016,3,15,16,15,356.5,198.5,2.15,27.0,374.5,578.29,444.81
2016,3,15,16,30,414.0,163.0,1.9,26.0,352.0,612.17,472.84
2016,3,15,16,45,387.0,148.0,1.7,25.5,306.5,568.93,442.55
2016,3,15,17,0,360.0,133.0,1.5,25.0,261.0,524.48,411.17
2016,3,15,17,15,331.5,112.0,1.45,24.0,214.0,470.32,373.04
2016,3,15,17,30,303.0,91.0,1.4,23.0,167.0,415.44,332.44
2016,3,15,17,45,253.5,70.5,1.4,22.0,123.0,343.5,275.83
2016,3,15,18,0,204.0,50.0,1.4,21.0,79.0,273.02,217.14
2016,3,15,18,15,102.0,31.0,1.5,20.5,45.5,148.23,107.24
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,45,37.0,10.5,2.3,13.5,13.0,8.96,0.0
2016,3,16,7,0,74.0,21.0,2.5,14.0,26.0,16.65,3.9
2016,3,16,7,15,147.5,41.5,2.6,14.5,62.5,32.17,22.02
2016,3,16,7,30,221.0,62.0,2.7,15.0,99.0,47.35,36.11
2016,3,16,7,45,272.5,79.0,2.85,15.5,143.0,58.19,46.05
2016,3,16,8,0,324.0,96.0,3.0,16.0,187.0,69.52,56.11
2016,3,16,8,15,304.0,122.5,3.3,16.5,222.5,88.91,72.97
2016,3,16,8,30,284.0,149.0,3.6,17.0,258.0,105.13,86.73
2016,3,16,8,45,368.0,158.0,3.95,18.0,321.5,111.38,91.48
2016,3,16,9,0,452.0,167.0,4.3,19.0,385.0,111.41,90.82
2016,3,16,9,15,433.5,194.0,4.4,19.5,421.0,125.56,102.35
2016,3,16,9,30,415.0,221.0,4.5,20.0,457.0,138.82,112.99
2016,3,16,9,45,631.5,166.0,4.6,20.5,558.5,105.77,84.61
2016,3,16,10,0,848.0,111.0,4.7,21.0,660.0,84.72,66.49
2016,3,16,10,15,860.5,113.5,4.55,21.5,700.5,143.38,79.98
2016,3,16,10,30,873.0,116.0,4.4,22.0,741.0,203.4,119.48
2016,3,16,10,45,879.0,119.5,4.25,22.5,773.0,270.84,173.34
2016,3,16,11,0,885.0,123.0,4.1,23.0,805.0,330.3,224.15
2016,3,16,11,15,890.5,124.5,3.85,23.0,829.5,388.07,274.68
2016,3,16,11,30,896.0,126.0,3.6,23.0,854.0,445.3,324.12
2016,3,16,11,45,892.0,131.5,3.35,23.5,868.0,500.47,370.05
2016,3,16,12,0,888.0,137.0,3.1,24.0,882.0,553.81,412.79
2016,3,16,12,15,889.0,137.5,2.9,24.0,889.5,604.16,452.69
2016,3,16,12,30,890.0,138.0,2.7,24.0,897.0,652.69,489.86
2016,3,16,12,45,880.0,143.5,2.55,24.5,893.0,696.08,521.26
2016,3,16,13,0,870.0,149.0,2.4,25.0,889.0,742.47,553.37
2016,3,16,13,15,866.5,148.5,2.3,25.0,878.5,780.73,580.56
2016,3,16,13,30,863.0,148.0,2.2,25.0,868.0,815.96,605.04
2016,3,16,13,45,710.5,223.0,2.1,25.5,807.0,804.3,593.24
2016,3,16,14,0,558.0,298.0,2.0,26.0,746.0,773.28,568.44
2016,3,16,14,15,567.0,281.0,2.0,25.5,723.5,788.58,581.81
2016,3,16,14,30,576.0,264.0,2.0,25.0,701.0,801.1,592.99
2016,3,16,14,45,450.5,291.0,2.05,25.0,623.5,733.3,545.91
2016,3,16,15,0,325.0,318.0,2.1,25.0,546.0,644.58,483.86
2016,3,16,15,15,495.5,249.0,2.1,25.0,573.0,758.97,569.62
2016,3,16,15,30,666.0,180.0,2.1,25.0,600.0,862.58,643.92
2016,3,16,15,45,459.0,211.5,2.15,25.0,490.5,701.67,531.91
2016,3,16,16,0,252.0,243.0,2.2,25.0,381.0,529.01,406.84
2016,3,16,16,15,391.5,200.0,2.05,24.5,390.5,613.89,475.35
2016,3,16,16,30,531.0,157.0,1.9,24.0,400.0,715.24,551.97
2016,3,16,16,45,470.0,149.5,1.8,23.5,344.0,648.15,504.57
2016,3,16,17,0,409.0,142.0,1.7,23.0,288.0,580.66,456.82
2016,3,16,17,15,351.5,124.5,1.5,22.5,235.0,487.52,388.37
2016,3,16,17,30,294.0,107.0,1.3,22.0,182.0,414.36,332.13
2016,3,16,17,45,211.5,84.5,1.15,21.5,131.0,314.36,252.21
2016,3,16,18,0,129.0,62.0,1.0,21.0,80.0,218.14,172.28
2016,3,16,18,15,69.0,35.0,1.1,20.5,44.5,116.88,84.28
2016,3,16,18,30,9.0,8.0,1.2,20.0,9.0,13.43,0.0
2016,3,16,18,45,4.5,4.0,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.5,17.5,3.0,2.56,0.0
2016,3,17,7,0,0.0,6.0,1.7,18.0,6.0,4.92,0.0
2016,3,17,7,15,0.0,16.0,1.75,18.0,16.0,13.16,5.6
2016,3,17,7,30,0.0,26.0,1.8,18.0,26.0,21.43,13.14
2016,3,17,7,45,0.0,37.5,1.85,18.5,37.5,30.97,21.68
2016,3,17,8,0,0.0,49.0,1.9,19.0,49.0,40.53,30.1
2016,3,17,8,15,0.0,57.0,1.85,19.0,57.0,47.19,35.9
2016,3,17,8,30,0.0,65.0,1.8,19.0,65.0,53.86,41.62
2016,3,17,8,45,0.0,61.5,1.8,19.5,61.5,50.95,38.84
2016,3,17,9,0,0.0,58.0,1.8,20.0,58.0,48.06,36.11
2016,3,17,9,15,0.0,64.5,1.8,20.0,64.5,53.5,40.65
2016,3,17,9,30,0.0,71.0,1.8,20.0,71.0,58.96,45.16
2016,3,17,9,45,3.0,132.5,1.8,20.5,134.5,107.53,85.99
2016,3,17,10,0,6.0,194.0,1.8,21.0,198.0,152.13,122.54
2016,3,17,10,15,7.5,205.0,1.8,21.0,210.5,162.07,124.35
2016,3,17,10,30,9.0,216.0,1.8,21.0,223.0,172.23,131.9
2016,3,17,10,45,22.5,270.5,1.8,21.5,288.0,216.31,165.02
2016,3,17,11,0,36.0,325.0,1.8,22.0,353.0,251.76,191.09
2016,3,17,11,15,29.0,315.5,1.8,22.0,338.5,250.13,189.97
2016,3,17,11,30,22.0,306.0,1.8,22.0,324.0,252.91,192.26
2016,3,17,11,45,22.0,311.0,1.8,22.5,329.5,260.18,197.39
2016,3,17,12,0,22.0,316.0,1.8,23.0,335.0,267.4,202.45
2016,3,17,12,15,53.5,369.0,1.75,23.0,415.0,328.49,248.18
2016,3,17,12,30,85.0,422.0,1.7,23.0,495.0,397.51,298.94
2016,3,17,12,45,51.5,359.5,1.7,23.0,404.0,335.0,252.78
2016,3,17,13,0,18.0,297.0,1.7,23.0,313.0,261.03,197.56
2016,3,17,13,15,189.5,346.0,1.65,23.0,505.0,446.91,338.96
2016,3,17,13,30,361.0,395.0,1.6,23.0,697.0,646.49,481.84
2016,3,17,13,45,317.5,395.5,1.6,23.5,657.0,634.37,470.95
2016,3,17,14,0,274.0,396.0,1.6,24.0,617.0,618.25,458.97
2016,3,17,14,15,233.0,387.5,1.55,24.0,571.5,576.98,430.31
2016,3,17,14,30,192.0,379.0,1.5,24.0,526.0,545.82,408.4
2016,3,17,14,45,197.0,360.0,1.5,24.0,505.0,542.65,407.63
2016,3,17,15,0,202.0,341.0,1.5,24.0,484.0,538.18,405.8
2016,3,17,15,15,287.5,303.5,1.55,24.0,493.5,606.53,457.98
2016,3,17,15,30,373.0,266.0,1.6,24.0,503.0,654.95,495.63
2016,3,17,15,45,535.0,198.5,1.65,24.0,509.0,760.48,574.47
2016,3,17,16,0,697.0,131.0,1.7,24.0,515.0,850.92,638.4
2016,3,17,16,15,667.0,125.0,1.6,23.5,463.5,816.39,616.3
2016,3,17,16,30,637.0,119.0,1.5,23.0,412.0,778.99,593.27
2016,3,17,16,45,594.5,111.5,1.45,23.0,357.5,725.74,558.09
2016,3,17,17,0,552.0,104.0,1.4,23.0,303.0,670.59,520.73
2016,3,17,17,15,493.5,93.5,1.3,22.0,248.5,590.57,465.31
2016,3,17,17,30,435.0,83.0,1.2,21.0,194.0,519.31,413.79
2016,3,17,17,45,351.5,68.5,1.1,20.5,143.5,423.08,339.2
2016,3,17,18,0,268.0,54.0,1.0,20.0,93.0,331.16,263.36
2016,3,17,18,15,134.0,34.5,1.05,19.5,54.0,179.94,133.82
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.5,0.95,17.5,16.5,11.52,0.0
2016,3,18,7,0,90.0,27.0,1.0,18.0,33.0,21.13,9.06
2016,3,18,7,15,193.0,47.5,1.15,18.0,77.0,36.12,25.28
2016,3,18,7,30,296.0,68.0,1.3,18.0,121.0,51.1,39.03
2016,3,18,7,45,152.0,85.0,1.5,18.5,113.0,62.97,49.7
2016,3,18,8,0,8.0,102.0,1.7,19.0,105.0,79.84,64.4
2016,3,18,8,15,285.5,109.0,1.75,19.0,221.0,80.1,64.53
2016,3,18,8,30,563.0,116.0,1.8,19.0,337.0,84.83,68.43
2016,3,18,8,45,281.5,116.0,1.9,19.5,226.5,78.12,62.27
2016,3,18,9,0,0.0,116.0,2.0,20.0,116.0,93.97,75.46
2016,3,18,9,15,0.0,129.0,2.0,20.0,129.0,104.05,83.71
2016,3,18,9,30,0.0,142.0,2.0,20.0,142.0,114.04,91.83
2016,3,18,9,45,0.0,117.5,2.05,20.5,117.5,96.27,76.43
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,77.44,57.51
2016,3,18,10,15,0.0,98.5,2.0,21.0,98.5,81.9,60.96
2016,3,18,10,30,0.0,104.0,1.9,21.0,104.0,86.33,64.37
2016,3,18,10,45,0.0,117.5,1.8,21.5,117.5,97.17,72.75
2016,3,18,11,0,0.0,131.0,1.7,22.0,131.0,108.06,81.08
2016,3,18,11,15,2.5,153.0,1.55,22.5,155.5,126.62,95.3
2016,3,18,11,30,5.0,175.0,1.4,23.0,180.0,145.6,109.7
2016,3,18,11,45,9.0,215.5,1.25,23.5,223.5,180.37,136.07
2016,3,18,12,0,13.0,256.0,1.1,24.0,267.0,215.95,162.56
2016,3,18,12,15,97.0,350.0,0.9,24.0,433.5,338.77,253.68
2016,3,18,12,30,181.0,444.0,0.7,24.0,600.0,474.59,349.67
2016,3,18,12,45,108.5,405.5,0.5,24.5,499.0,414.26,304.22
2016,3,18,13,0,36.0,367.0,0.3,25.0,398.0,338.14,248.36
2016,3,18,13,15,21.0,270.0,0.4,25.0,288.0,248.9,184.86
2016,3,18,13,30,6.0,173.0,0.5,25.0,178.0,150.14,111.51
2016,3,18,13,45,152.0,283.0,0.6,25.0,406.0,385.72,290.46
2016,3,18,14,0,298.0,393.0,0.7,25.0,634.0,636.54,465.51
2016,3,18,14,15,551.0,272.5,0.8,25.0,700.0,770.35,559.77
2016,3,18,14,30,804.0,152.0,0.9,25.0,766.0,895.21,644.82
2016,3,18,14,45,538.5,242.5,1.0,25.5,646.0,767.47,559.27
2016,3,18,15,0,273.0,333.0,1.1,26.0,526.0,614.48,452.61
2016,3,18,15,15,349.5,293.5,1.1,25.5,525.0,654.44,485.93
2016,3,18,15,30,426.0,254.0,1.1,25.0,524.0,711.49,528.69
2016,3,18,15,45,293.0,253.5,1.15,25.0,433.0,574.11,432.85
2016,3,18,16,0,160.0,253.0,1.2,25.0,342.0,434.36,332.18
2016,3,18,16,15,80.0,176.0,1.15,24.5,220.5,251.7,196.13
2016,3,18,16,30,0.0,99.0,1.1,24.0,99.0,84.06,62.73
2016,3,18,16,45,0.0,86.0,1.1,24.0,86.0,72.48,53.87
2016,3,18,17,0,0.0,73.0,1.1,24.0,73.0,60.85,44.56
2016,3,18,17,15,0.0,59.5,1.1,23.0,59.5,49.28,35.32
2016,3,18,17,30,0.0,46.0,1.1,22.0,46.0,38.03,26.13
2016,3,18,17,45,0.0,34.0,1.1,21.5,34.0,28.07,17.74
2016,3,18,18,0,0.0,22.0,1.1,21.0,22.0,18.12,9.26
2016,3,18,18,15,0.0,12.5,1.45,20.5,12.5,10.28,2.31
2016,3,18,18,30,0.0,3.0,1.8,20.0,3.0,2.56,0.0
2016,3,18,18,45,0.0,1.5,2.2,20.0,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,12.38,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,22.36,11.43
2016,3,19,7,15,238.0,48.5,7.35,7.0,85.0,37.0,27.32
2016,3,19,7,30,346.0,68.0,7.4,7.0,132.0,51.31,41.02
2016,3,19,7,45,435.0,79.5,7.5,7.5,188.0,59.47,48.76
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,70.11,58.46
2016,3,19,8,15,576.0,100.0,7.6,8.5,301.5,75.11,62.79
2016,3,19,8,30,628.0,109.0,7.6,9.0,359.0,79.96,66.86
2016,3,19,8,45,671.5,114.0,7.6,9.5,415.5,81.63,67.97
2016,3,19,9,0,715.0,119.0,7.6,10.0,472.0,83.31,69.09
2016,3,19,9,15,741.5,124.5,7.55,10.5,524.5,85.05,70.24
2016,3,19,9,30,768.0,130.0,7.5,11.0,577.0,86.7,71.32
2016,3,19,9,45,791.5,132.5,7.5,11.5,625.0,86.35,70.65
2016,3,19,10,0,815.0,135.0,7.5,12.0,673.0,109.2,75.5
2016,3,19,10,15,829.5,138.0,7.4,12.5,714.0,166.64,100.99
2016,3,19,10,30,844.0,141.0,7.3,13.0,755.0,225.76,143.49
2016,3,19,10,45,858.5,141.0,7.25,13.5,789.5,284.26,192.92
2016,3,19,11,0,873.0,141.0,7.2,14.0,824.0,343.89,246.24
2016,3,19,11,15,880.0,142.5,7.1,14.0,849.5,402.93,300.4
2016,3,19,11,30,887.0,144.0,7.0,14.0,875.0,461.75,353.82
2016,3,19,11,45,895.0,143.0,6.95,14.5,893.0,519.52,404.62
2016,3,19,12,0,903.0,142.0,6.9,15.0,911.0,574.44,451.83
2016,3,19,12,15,905.0,142.5,6.8,15.0,918.5,626.13,496.03
2016,3,19,12,30,907.0,143.0,6.7,15.0,926.0,676.04,537.73
2016,3,19,12,45,911.0,140.0,6.6,15.5,925.5,722.52,574.81
2016,3,19,13,0,915.0,137.0,6.5,16.0,925.0,766.81,609.29
2016,3,19,13,15,912.5,136.5,6.45,16.0,914.5,806.0,640.48
2016,3,19,13,30,910.0,136.0,6.4,16.0,904.0,842.19,667.63
2016,3,19,13,45,910.0,132.0,6.35,16.0,886.0,874.07,691.33
2016,3,19,14,0,910.0,128.0,6.3,16.0,868.0,902.62,712.6
2016,3,19,14,15,902.5,126.5,6.2,16.0,840.0,923.6,728.18
2016,3,19,14,30,895.0,125.0,6.1,16.0,812.0,940.79,741.12
2016,3,19,14,45,891.0,119.5,6.1,16.0,777.5,953.22,751.34
2016,3,19,15,0,887.0,114.0,6.1,16.0,743.0,961.71,758.93
2016,3,19,15,15,873.5,111.5,6.0,15.5,700.0,971.63,768.68
2016,3,19,15,30,860.0,109.0,5.9,15.0,657.0,966.78,767.91
2016,3,19,15,45,846.0,103.5,5.85,15.0,609.0,954.02,760.45
2016,3,19,16,0,832.0,98.0,5.8,15.0,561.0,937.4,750.35
2016,3,19,16,15,806.5,94.0,5.65,14.5,507.0,908.01,731.7
2016,3,19,16,30,781.0,90.0,5.5,14.0,453.0,875.33,710.48
2016,3,19,16,45,748.0,84.0,5.4,14.0,396.0,830.26,678.49
2016,3,19,17,0,715.0,78.0,5.3,14.0,339.0,789.71,649.32
2016,3,19,17,15,661.0,71.0,4.95,13.0,280.5,721.0,598.37
2016,3,19,17,30,607.0,64.0,4.6,12.0,222.0,651.88,544.88
2016,3,19,17,45,522.0,54.0,4.3,11.5,166.0,552.96,463.65
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,456.97,380.57
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,310.59,247.08
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,149.06,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,11.1,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,21.41,11.51
2016,3,20,7,15,403.5,38.0,3.8,5.5,98.5,30.89,22.14
2016,3,20,7,30,527.0,50.0,3.9,6.0,150.0,40.21,31.16
2016,3,20,7,45,597.5,58.5,4.05,7.0,208.0,46.22,36.8
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,52.12,42.1
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,55.8,45.29
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,64.77,53.14
2016,3,20,8,45,790.5,84.5,4.4,10.0,442.0,67.99,55.61
2016,3,20,9,0,820.0,90.0,4.5,11.0,499.0,71.09,57.93
2016,3,20,9,15,843.0,93.5,4.4,11.5,552.0,72.53,58.87
2016,3,20,9,30,866.0,97.0,4.3,12.0,605.0,73.92,59.77
2016,3,20,9,45,881.5,101.0,4.25,12.5,653.0,75.43,60.78
2016,3,20,10,0,897.0,105.0,4.2,13.0,701.0,105.64,68.82
2016,3,20,10,15,909.0,107.0,4.2,13.0,742.5,166.29,96.44
2016,3,20,10,30,921.0,109.0,4.2,13.0,784.0,228.02,141.27
2016,3,20,10,45,929.0,111.5,4.2,13.5,817.5,290.03,193.83
2016,3,20,11,0,937.0,114.0,4.2,14.0,851.0,352.21,249.25
2016,3,20,11,15,943.0,115.5,4.2,14.0,876.5,412.96,304.39
2016,3,20,11,30,949.0,117.0,4.2,14.0,902.0,473.16,358.3
2016,3,20,11,45,953.0,117.5,4.25,14.5,919.0,530.92,408.44
2016,3,20,12,0,957.0,118.0,4.3,15.0,936.0,587.42,456.05
2016,3,20,12,15,959.0,118.5,4.3,15.0,943.5,641.31,500.98
2016,3,20,12,30,961.0,119.0,4.3,15.0,951.0,693.27,543.24
2016,3,20,12,45,961.0,118.0,4.35,15.5,950.0,740.56,580.2
2016,3,20,13,0,961.0,117.0,4.4,16.0,949.0,785.23,614.34
2016,3,20,13,15,959.0,116.5,4.4,16.0,938.0,826.07,645.2
2016,3,20,13,30,957.0,116.0,4.4,16.0,927.0,863.79,672.36
2016,3,20,13,45,953.5,114.5,4.45,16.0,907.5,896.07,695.99
2016,3,20,14,0,950.0,113.0,4.5,16.0,888.0,924.78,717.21
2016,3,20,14,15,943.5,111.5,4.5,16.0,859.5,947.21,733.71
2016,3,20,14,30,937.0,110.0,4.5,16.0,831.0,965.74,747.66
2016,3,20,14,45,929.0,107.0,4.55,16.0,795.0,977.38,757.41
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,984.95,764.58
2016,3,20,15,15,908.0,101.5,4.55,15.5,715.5,984.35,766.86
2016,3,20,15,30,895.0,99.0,4.5,15.0,672.0,979.75,766.58
2016,3,20,15,45,880.0,95.0,4.45,15.0,623.0,978.42,767.39
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,962.41,757.91
2016,3,20,16,15,840.5,87.5,4.2,14.5,519.5,934.27,740.25
2016,3,20,16,30,816.0,84.0,4.0,14.0,465.0,902.78,720.48
2016,3,20,16,45,785.5,78.0,3.85,14.0,407.5,859.48,690.7
2016,3,20,17,0,755.0,72.0,3.7,14.0,350.0,813.6,658.4
2016,3,20,17,15,703.5,66.0,3.2,13.0,290.5,746.71,609.72
2016,3,20,17,30,652.0,60.0,2.7,12.0,231.0,686.7,564.06
2016,3,20,17,45,573.5,50.5,2.25,11.0,174.0,592.57,489.04
2016,3,20,18,0,495.0,41.0,1.8,10.0,117.0,501.09,411.6
2016,3,20,18,15,343.0,28.5,1.8,9.5,70.0,352.88,279.88
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,190.86,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.35,3.0,27.5,11.1,0.0
2016,3,21,7,0,348.0,26.0,1.5,4.0,55.0,21.47,12.15
2016,3,21,7,15,470.0,37.0,1.65,4.5,108.5,30.2,21.73
2016,3,21,7,30,592.0,48.0,1.8,5.0,162.0,38.83,30.1
2016,3,21,7,45,661.0,54.5,2.0,6.0,222.0,47.28,37.97
2016,3,21,8,0,730.0,61.0,2.2,7.0,282.0,52.25,42.4
2016,3,21,8,15,773.5,66.0,2.4,8.0,342.5,55.71,45.3
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,59.12,48.04
2016,3,21,8,45,846.5,75.0,2.8,10.0,461.0,61.54,49.83
2016,3,21,9,0,876.0,79.0,3.0,11.0,519.0,63.89,51.52
2016,3,21,9,15,896.5,82.0,2.95,11.5,573.0,73.95,60.1
2016,3,21,9,30,917.0,85.0,2.9,12.0,627.0,76.11,61.66
2016,3,21,9,45,932.0,87.5,2.9,12.5,675.5,77.72,62.74
2016,3,21,10,0,947.0,90.0,2.9,13.0,724.0,102.12,62.92
2016,3,21,10,15,958.0,92.0,2.9,13.5,765.5,165.47,92.81
2016,3,21,10,30,969.0,94.0,2.9,14.0,807.0,229.76,139.71
2016,3,21,10,45,976.5,95.5,2.9,14.5,841.0,293.63,193.79
2016,3,21,11,0,984.0,97.0,2.9,15.0,875.0,357.53,250.4
2016,3,21,11,15,989.5,98.0,2.9,15.0,900.5,420.16,306.67
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,482.08,361.4
2016,3,21,11,45,998.0,100.0,2.9,15.5,943.0,541.91,412.33
2016,3,21,12,0,1001.0,101.0,2.9,16.0,960.0,600.28,460.4
2016,3,21,12,15,1002.0,101.5,2.9,16.5,967.0,655.43,504.43
2016,3,21,12,30,1003.0,102.0,2.9,17.0,974.0,708.45,545.43
2016,3,21,12,45,1002.0,102.0,2.95,17.5,972.0,757.36,582.48
2016,3,21,13,0,1001.0,102.0,3.0,18.0,970.0,803.5,616.6
2016,3,21,13,15,998.5,101.5,3.05,18.0,959.0,845.11,646.58
2016,3,21,13,30,996.0,101.0,3.1,18.0,948.0,883.43,673.57
2016,3,21,13,45,991.0,100.5,3.2,18.0,927.5,916.26,697.11
2016,3,21,14,0,986.0,100.0,3.3,18.0,907.0,945.35,718.2
2016,3,21,14,15,979.5,98.5,3.3,18.0,878.0,968.27,734.51
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,987.16,748.25
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,995.78,755.6
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,1000.18,760.39
2016,3,21,15,15,923.5,99.5,3.4,17.5,727.0,999.12,762.78
2016,3,21,15,30,910.0,97.0,3.4,17.0,683.0,993.98,762.63
2016,3,21,15,45,891.5,94.5,3.45,17.0,632.5,980.14,755.63
2016,3,21,16,0,873.0,92.0,3.5,17.0,582.0,973.38,753.75
2016,3,21,16,15,848.5,88.0,3.4,16.5,526.5,944.46,736.75
2016,3,21,16,30,824.0,84.0,3.3,16.0,471.0,912.15,717.34
2016,3,21,16,45,788.5,79.5,3.2,16.0,412.5,865.84,686.21
2016,3,21,17,0,753.0,75.0,3.1,16.0,354.0,817.02,652.61
2016,3,21,17,15,701.0,68.5,2.75,15.0,294.0,755.92,609.58
2016,3,21,17,30,649.0,62.0,2.4,14.0,234.0,688.06,559.3
2016,3,21,17,45,565.5,53.0,2.1,13.0,176.5,590.24,483.13
2016,3,21,18,0,482.0,44.0,1.8,12.0,119.0,495.15,404.4
2016,3,21,18,15,332.0,30.5,1.85,11.5,71.5,347.24,275.04
2016,3,21,18,30,182.0,17.0,1.9,11.0,24.0,186.71,0.0
2016,3,21,18,45,91.0,8.5,2.0,10.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.5,15.5,4.6,7.5,26.5,13.23,0.0
2016,3,22,7,0,257.0,31.0,4.8,8.0,53.0,25.58,15.63
2016,3,22,7,15,375.5,44.5,5.05,9.0,104.0,36.14,26.58
2016,3,22,7,30,494.0,58.0,5.3,10.0,155.0,46.46,36.31
2016,3,22,7,45,573.5,65.5,5.6,11.0,214.0,51.4,40.88
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,56.36,45.21
2016,3,22,8,15,698.5,79.0,6.2,13.0,331.5,59.82,48.03
2016,3,22,8,30,744.0,85.0,6.5,14.0,390.0,63.21,50.68
2016,3,22,8,45,775.0,90.0,6.8,15.0,446.5,71.68,57.74
2016,3,22,9,0,806.0,95.0,7.1,16.0,503.0,74.25,59.52
2016,3,22,9,15,828.0,98.5,7.1,16.5,555.5,75.51,60.28
2016,3,22,9,30,850.0,102.0,7.1,17.0,608.0,76.72,60.99
2016,3,22,9,45,865.5,105.5,7.1,17.5,655.0,77.74,61.56
2016,3,22,10,0,881.0,109.0,7.1,18.0,702.0,104.46,62.94
2016,3,22,10,15,893.0,111.5,7.1,18.5,742.5,174.26,100.46
2016,3,22,10,30,905.0,114.0,7.1,19.0,783.0,235.41,145.33
2016,3,22,10,45,913.5,115.5,7.1,19.5,816.0,295.99,196.59
2016,3,22,11,0,922.0,117.0,7.1,20.0,849.0,356.76,250.46
2016,3,22,11,15,928.0,118.0,7.05,20.0,874.0,416.29,304.2
2016,3,22,11,30,934.0,119.0,7.0,20.0,899.0,475.26,356.8
2016,3,22,11,45,933.5,122.0,7.0,20.5,914.0,531.9,405.77
2016,3,22,12,0,933.0,125.0,7.0,21.0,929.0,586.91,452.01
2016,3,22,12,15,934.0,125.5,6.95,21.0,936.0,639.05,495.57
2016,3,22,12,30,935.0,126.0,6.9,21.0,943.0,689.25,536.57
2016,3,22,12,45,934.5,125.5,6.85,21.5,941.0,735.47,572.59
2016,3,22,13,0,934.0,125.0,6.8,22.0,939.0,779.15,605.83
2016,3,22,13,15,931.0,124.5,6.7,22.0,927.5,818.23,635.44
2016,3,22,13,30,928.0,124.0,6.6,22.0,916.0,854.2,661.36
2016,3,22,13,45,922.0,123.5,6.55,22.5,896.0,884.45,681.98
2016,3,22,14,0,916.0,123.0,6.5,23.0,876.0,911.14,700.01
2016,3,22,14,15,908.0,121.5,6.4,23.0,847.0,931.44,714.7
2016,3,22,14,30,900.0,120.0,6.3,23.0,818.0,947.89,726.79
2016,3,22,14,45,895.5,114.5,6.25,23.0,783.0,959.53,735.9
2016,3,22,15,0,891.0,109.0,6.2,23.0,748.0,967.19,742.42
2016,3,22,15,15,877.0,106.5,6.1,22.5,704.5,965.21,743.56
2016,3,22,15,30,863.0,104.0,6.0,22.0,661.0,970.43,750.04
2016,3,22,15,45,843.0,101.0,5.95,22.0,611.5,954.47,740.47
2016,3,22,16,0,823.0,98.0,5.9,22.0,562.0,934.75,728.44
2016,3,22,16,15,796.5,94.0,5.75,21.5,508.0,904.07,709.41
2016,3,22,16,30,770.0,90.0,5.6,21.0,454.0,870.17,687.92
2016,3,22,16,45,731.0,85.5,5.45,21.0,396.5,827.36,658.21
2016,3,22,17,0,692.0,81.0,5.3,21.0,339.0,776.97,622.3
2016,3,22,17,15,637.5,74.0,5.1,20.0,281.0,707.76,573.11
2016,3,22,17,30,583.0,67.0,4.9,19.0,223.0,638.22,521.39
2016,3,22,17,45,492.0,57.5,4.75,18.5,167.0,534.81,439.19
2016,3,22,18,0,401.0,48.0,4.6,18.0,111.0,434.46,355.2
2016,3,22,18,15,262.0,33.0,4.6,17.5,67.0,295.73,233.19
2016,3,22,18,30,123.0,18.0,4.6,17.0,23.0,142.75,0.0
2016,3,22,18,45,61.5,9.0,4.7,17.0,11.5,51.15,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.5,18.0,4.6,15.5,24.5,15.36,0.0
2016,3,23,7,0,147.0,36.0,4.7,16.0,49.0,27.96,17.3
2016,3,23,7,15,253.0,54.0,5.05,16.0,97.0,40.98,30.06
2016,3,23,7,30,359.0,72.0,5.4,16.0,145.0,54.07,42.15
2016,3,23,7,45,179.5,77.5,5.75,16.5,114.0,58.25,46.03
2016,3,23,8,0,0.0,83.0,6.1,17.0,83.0,67.12,53.79
2016,3,23,8,15,2.0,111.5,6.3,17.5,112.0,88.47,72.25
2016,3,23,8,30,4.0,140.0,6.5,18.0,141.0,109.36,90.0
2016,3,23,8,45,2.0,137.0,6.7,19.0,137.5,108.56,88.62
2016,3,23,9,0,0.0,134.0,6.9,20.0,134.0,107.32,86.88
2016,3,23,9,15,0.0,148.0,6.85,20.5,148.5,118.03,95.49
2016,3,23,9,30,0.0,162.0,6.8,21.0,163.0,128.63,103.91
2016,3,23,9,45,28.0,230.0,6.8,21.5,249.5,164.64,133.49
2016,3,23,10,0,56.0,298.0,6.8,22.0,336.0,207.39,159.66
2016,3,23,10,15,446.0,216.0,6.65,22.0,546.0,180.24,121.06
2016,3,23,10,30,836.0,134.0,6.5,22.0,756.0,232.3,144.06
2016,3,23,10,45,849.5,134.0,6.4,22.5,789.5,290.11,192.24
2016,3,23,11,0,863.0,134.0,6.3,23.0,823.0,348.9,243.26
2016,3,23,11,15,870.0,135.5,6.15,23.5,848.0,410.95,296.93
2016,3,23,11,30,877.0,137.0,6.0,24.0,873.0,467.67,345.56
2016,3,23,11,45,885.5,135.5,5.85,24.5,890.0,522.43,391.38
2016,3,23,12,0,894.0,134.0,5.7,25.0,907.0,576.46,435.2
2016,3,23,12,15,896.0,134.5,5.55,25.0,914.5,627.32,476.19
2016,3,23,12,30,898.0,135.0,5.4,25.0,922.0,676.42,514.73
2016,3,23,12,45,901.0,132.5,5.25,25.5,921.5,721.83,548.53
2016,3,23,13,0,904.0,130.0,5.1,26.0,921.0,764.99,579.73
2016,3,23,13,15,901.5,129.5,4.95,26.0,910.0,803.29,607.37
2016,3,23,13,30,899.0,129.0,4.8,26.0,899.0,838.61,631.35
2016,3,23,13,45,896.0,127.0,4.7,26.0,880.0,869.02,652.07
2016,3,23,14,0,893.0,125.0,4.6,26.0,861.0,896.06,670.43
2016,3,23,14,15,885.5,123.5,4.5,26.0,833.0,916.14,684.17
2016,3,23,14,30,878.0,122.0,4.4,26.0,805.0,932.49,695.68
2016,3,23,14,45,862.0,122.5,4.3,26.0,768.5,950.26,708.3
2016,3,23,15,0,846.0,123.0,4.2,26.0,732.0,953.63,711.31
2016,3,23,15,15,831.5,120.0,4.1,26.0,689.5,950.53,710.24
2016,3,23,15,30,817.0,117.0,4.0,26.0,647.0,943.52,706.74
2016,3,23,15,45,799.0,112.5,3.9,26.0,599.0,927.62,697.39
2016,3,23,16,0,781.0,108.0,3.8,26.0,551.0,908.05,685.7
2016,3,23,16,15,754.5,103.5,3.55,25.5,498.0,883.11,670.86
2016,3,23,16,30,728.0,99.0,3.3,25.0,445.0,849.45,649.85
2016,3,23,16,45,694.0,92.5,3.1,24.5,389.5,803.51,620.17
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,755.5,588.34
2016,3,23,17,15,606.0,78.5,2.6,23.0,277.0,686.51,540.63
