Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,552.0,71.0,2.3,22.0,220.0,617.17,490.55
2016,3,23,17,45,467.5,60.5,2.05,21.0,165.5,518.51,415.51
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,422.55,338.34
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,245.09,190.19
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,29.58,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,6.0,8.0,31.0,11.81,0.0
2016,3,24,7,0,353.0,29.0,6.2,8.0,62.0,23.82,14.7
2016,3,24,7,15,467.0,39.0,6.45,8.5,115.5,31.59,22.69
2016,3,24,7,30,581.0,49.0,6.7,9.0,169.0,39.31,30.04
2016,3,24,7,45,649.0,55.5,7.0,9.5,228.5,47.76,37.84
2016,3,24,8,0,717.0,62.0,7.3,10.0,288.0,52.68,42.24
2016,3,24,8,15,760.0,66.5,7.3,10.5,348.0,55.71,44.78
2016,3,24,8,30,803.0,71.0,7.3,11.0,408.0,58.7,47.22
2016,3,24,8,45,836.0,74.0,7.3,11.5,466.5,60.42,48.46
2016,3,24,9,0,869.0,77.0,7.3,12.0,525.0,70.23,56.87
2016,3,24,9,15,889.5,80.0,7.25,12.5,578.5,72.52,58.56
2016,3,24,9,30,910.0,83.0,7.2,13.0,632.0,74.66,60.12
2016,3,24,9,45,929.5,83.5,7.15,13.5,681.5,75.09,60.19
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,109.37,62.94
2016,3,24,10,15,959.5,86.0,7.05,14.5,772.0,172.68,96.9
2016,3,24,10,30,970.0,88.0,7.0,15.0,813.0,236.86,146.07
2016,3,24,10,45,978.5,89.0,6.95,15.5,847.0,300.52,201.46
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,364.3,259.18
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,426.88,316.58
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,488.74,372.48
2016,3,24,11,45,999.0,94.0,6.6,16.5,948.0,548.28,424.43
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,606.17,473.4
2016,3,24,12,15,1002.0,96.0,6.4,17.0,972.0,661.15,519.57
2016,3,24,12,30,1004.0,96.0,6.3,17.0,980.0,714.06,562.91
2016,3,24,12,45,1004.0,95.5,6.25,17.5,978.0,762.9,601.15
2016,3,24,13,0,1004.0,95.0,6.2,18.0,976.0,809.02,636.34
2016,3,24,13,15,1002.5,94.5,6.1,18.0,965.0,851.09,666.8
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,889.91,694.73
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.5,923.2,717.16
2016,3,24,14,0,994.0,92.0,5.8,19.0,915.0,952.78,736.83
2016,3,24,14,15,988.0,91.0,5.7,19.0,886.5,976.34,753.65
2016,3,24,14,30,982.0,90.0,5.6,19.0,858.0,995.9,767.74
2016,3,24,14,45,969.5,90.5,5.5,19.0,820.0,1007.04,776.06
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,1014.02,781.68
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.5,1014.51,784.11
2016,3,24,15,30,933.0,87.0,5.1,18.0,695.0,1010.9,783.89
2016,3,24,15,45,918.5,84.0,4.95,18.0,645.0,999.7,776.99
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,984.63,767.57
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,957.58,749.55
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,937.7,737.33
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,894.94,707.67
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,849.63,675.75
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,785.46,630.21
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,720.24,581.78
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.5,624.14,507.14
2016,3,24,18,0,538.0,41.0,1.6,13.0,129.0,539.23,436.6
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.5,392.94,311.64
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,237.72,50.43
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,93.86,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.0,16.0,0.6,7.0,33.5,13.05,0.0
2016,3,25,7,0,354.0,32.0,0.6,8.0,67.0,26.35,17.18
2016,3,25,7,15,464.0,42.5,0.7,8.5,120.5,34.42,25.39
2016,3,25,7,30,574.0,53.0,0.8,9.0,174.0,42.41,32.99
2016,3,25,7,45,635.0,60.5,0.9,10.0,232.5,47.56,37.68
2016,3,25,8,0,696.0,68.0,1.0,11.0,291.0,52.62,42.07
2016,3,25,8,15,738.0,73.5,1.35,12.0,350.0,60.92,49.19
2016,3,25,8,30,780.0,79.0,1.7,13.0,409.0,64.41,51.91
2016,3,25,8,45,805.5,84.0,2.1,14.0,465.0,67.22,53.96
2016,3,25,9,0,831.0,89.0,2.5,15.0,521.0,69.89,55.86
2016,3,25,9,15,852.0,92.5,2.45,15.5,573.5,71.32,56.78
2016,3,25,9,30,873.0,96.0,2.4,16.0,626.0,72.68,57.65
2016,3,25,9,45,885.0,100.0,2.35,16.5,672.0,84.26,67.28
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,122.3,72.18
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.5,182.85,105.22
2016,3,25,10,30,919.0,108.0,2.2,17.0,799.0,244.32,151.78
2016,3,25,10,45,924.0,111.5,2.15,17.5,831.0,306.05,204.03
2016,3,25,11,0,929.0,115.0,2.1,18.0,863.0,367.61,257.63
2016,3,25,11,15,934.0,116.5,2.05,18.5,887.5,427.4,309.4
2016,3,25,11,30,939.0,118.0,2.0,19.0,912.0,486.52,359.29
2016,3,25,11,45,937.5,121.5,2.0,19.5,926.5,543.13,405.82
2016,3,25,12,0,936.0,125.0,2.0,20.0,941.0,598.01,449.38
2016,3,25,12,15,936.5,125.5,2.05,20.0,947.5,649.85,490.44
2016,3,25,12,30,937.0,126.0,2.1,20.0,954.0,699.68,528.97
2016,3,25,12,45,932.0,128.0,2.2,20.5,950.0,744.81,562.48
2016,3,25,13,0,927.0,130.0,2.3,21.0,946.0,787.13,593.24
2016,3,25,13,15,923.5,129.5,2.4,21.0,934.5,825.47,621.13
2016,3,25,13,30,920.0,129.0,2.5,21.0,923.0,860.68,645.92
2016,3,25,13,45,911.5,129.5,2.65,21.0,901.5,889.4,666.75
2016,3,25,14,0,903.0,130.0,2.8,21.0,880.0,914.47,685.27
2016,3,25,14,15,895.0,128.5,2.9,21.0,851.0,934.34,700.08
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,950.41,712.53
2016,3,25,14,45,877.5,123.5,3.1,21.0,786.0,970.35,727.81
2016,3,25,15,0,868.0,120.0,3.2,21.0,750.0,975.45,733.27
2016,3,25,15,15,854.0,117.5,3.25,20.5,707.0,973.38,735.26
2016,3,25,15,30,840.0,115.0,3.3,20.0,664.0,967.35,734.8
2016,3,25,15,45,823.0,110.5,3.35,20.0,615.0,952.25,726.91
2016,3,25,16,0,806.0,106.0,3.4,20.0,566.0,933.4,716.59
2016,3,25,16,15,780.0,101.5,3.2,19.5,512.0,902.33,697.46
2016,3,25,16,30,754.0,97.0,3.0,19.0,458.0,874.57,680.58
2016,3,25,16,45,719.5,91.0,2.9,19.0,401.5,828.21,649.55
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,779.73,616.45
2016,3,25,17,15,632.0,77.5,2.5,18.0,287.0,710.86,568.29
2016,3,25,17,30,579.0,70.0,2.2,17.0,229.0,641.59,517.73
2016,3,25,17,45,497.5,60.0,1.9,16.0,173.5,545.07,443.34
2016,3,25,18,0,416.0,50.0,1.6,15.0,118.0,451.08,366.73
2016,3,25,18,15,282.5,34.5,1.6,14.5,72.5,314.65,250.46
2016,3,25,18,30,149.0,19.0,1.6,14.0,27.0,166.55,48.58
2016,3,25,18,45,74.5,9.5,1.6,13.5,13.5,61.03,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,10.0,29.5,16.55,0.0
2016,3,26,7,0,167.0,42.0,1.9,11.0,59.0,32.42,22.26
2016,3,26,7,15,265.0,60.5,2.1,11.5,108.5,45.68,35.04
2016,3,26,7,30,363.0,79.0,2.3,12.0,158.0,58.95,47.33
2016,3,26,7,45,446.5,89.0,2.5,13.0,214.5,65.8,53.46
2016,3,26,8,0,530.0,99.0,2.7,14.0,271.0,75.01,61.4
2016,3,26,8,15,293.0,136.5,2.7,14.5,234.5,97.56,80.96
2016,3,26,8,30,56.0,174.0,2.7,15.0,198.0,126.63,105.77
2016,3,26,8,45,32.0,174.0,2.75,15.5,188.5,128.09,106.39
2016,3,26,9,0,8.0,174.0,2.8,16.0,179.0,135.4,112.05
2016,3,26,9,15,7.0,181.5,2.75,16.5,186.0,141.61,116.7
2016,3,26,9,30,6.0,189.0,2.7,17.0,193.0,147.67,121.19
2016,3,26,9,45,8.0,203.0,2.7,17.5,208.5,158.07,129.32
2016,3,26,10,0,10.0,217.0,2.7,18.0,224.0,169.73,132.13
2016,3,26,10,15,188.5,277.0,2.65,18.5,419.5,212.46,157.61
2016,3,26,10,30,367.0,337.0,2.6,19.0,615.0,286.85,206.9
2016,3,26,10,45,463.5,317.5,2.6,19.5,683.0,320.82,230.61
2016,3,26,11,0,560.0,298.0,2.6,20.0,751.0,373.98,271.19
2016,3,26,11,15,710.5,226.0,2.6,20.0,818.5,418.4,306.23
2016,3,26,11,30,861.0,154.0,2.6,20.0,886.0,480.45,356.16
2016,3,26,11,45,863.0,156.5,2.6,20.5,901.0,535.79,401.43
2016,3,26,12,0,865.0,159.0,2.6,21.0,916.0,589.97,444.34
2016,3,26,12,15,866.5,159.5,2.65,21.0,922.5,640.91,484.64
2016,3,26,12,30,868.0,160.0,2.7,21.0,929.0,690.12,522.69
2016,3,26,12,45,866.0,160.5,2.75,21.5,926.5,735.02,555.76
2016,3,26,13,0,864.0,161.0,2.8,22.0,924.0,777.44,586.3
2016,3,26,13,15,860.5,160.0,2.85,22.0,912.5,814.7,613.85
2016,3,26,13,30,857.0,159.0,2.9,22.0,901.0,848.9,638.21
2016,3,26,13,45,852.0,157.0,2.95,22.0,881.0,877.7,658.41
2016,3,26,14,0,847.0,155.0,3.0,22.0,861.0,903.01,676.37
2016,3,26,14,15,616.0,253.0,2.95,22.0,757.5,827.41,622.62
2016,3,26,14,30,385.0,351.0,2.9,22.0,654.0,715.56,540.66
2016,3,26,14,45,433.0,313.5,2.9,22.0,640.0,753.41,570.53
2016,3,26,15,0,481.0,276.0,2.9,22.0,626.0,775.29,588.58
2016,3,26,15,15,563.0,230.0,2.8,22.0,616.5,817.47,621.22
2016,3,26,15,30,645.0,184.0,2.7,22.0,607.0,864.62,655.93
2016,3,26,15,45,529.0,203.0,2.65,22.0,533.0,771.85,591.31
2016,3,26,16,0,413.0,222.0,2.6,22.0,459.0,685.45,529.54
2016,3,26,16,15,255.5,215.5,2.45,21.5,358.0,509.64,400.43
2016,3,26,16,30,98.0,209.0,2.3,21.0,257.0,315.66,250.78
2016,3,26,16,45,89.5,185.0,2.15,20.5,224.5,284.33,228.06
2016,3,26,17,0,81.0,161.0,2.0,20.0,192.0,252.52,203.81
2016,3,26,17,15,72.0,135.5,1.75,19.0,159.5,217.57,176.7
2016,3,26,17,30,63.0,110.0,1.5,18.0,127.0,181.93,148.2
2016,3,26,17,45,46.5,85.0,1.25,17.5,96.0,139.82,112.88
2016,3,26,18,0,30.0,60.0,1.0,17.0,65.0,96.72,75.91
2016,3,26,18,15,15.0,37.5,1.0,16.5,40.0,57.58,41.57
2016,3,26,18,30,0.0,15.0,1.0,16.0,15.0,12.37,0.0
2016,3,26,18,45,0.0,7.5,1.05,16.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,21.5,2.45,14.5,31.0,16.98,1.37
2016,3,27,7,0,182.0,43.0,3.0,15.0,62.0,32.85,22.37
2016,3,27,7,15,279.5,60.5,3.35,15.5,111.5,45.7,34.51
2016,3,27,7,30,377.0,78.0,3.7,16.0,161.0,58.25,45.98
2016,3,27,7,45,188.5,70.0,4.05,16.5,111.5,53.21,41.61
2016,3,27,8,0,0.0,62.0,4.4,17.0,62.0,51.36,39.88
2016,3,27,8,15,1.0,102.0,4.65,17.0,102.5,82.13,66.76
2016,3,27,8,30,2.0,142.0,4.9,17.0,143.0,111.19,91.76
2016,3,27,8,45,1.0,110.5,5.2,17.5,111.0,89.83,72.77
2016,3,27,9,0,0.0,79.0,5.5,18.0,79.0,65.61,51.46
2016,3,27,9,15,3.5,136.5,5.65,18.0,138.5,110.04,89.45
2016,3,27,9,30,7.0,194.0,5.8,18.0,198.0,151.16,124.07
2016,3,27,9,45,127.5,260.5,5.95,18.5,348.5,172.46,141.35
2016,3,27,10,0,248.0,327.0,6.1,19.0,499.0,225.24,169.59
2016,3,27,10,15,532.5,240.5,6.05,19.0,636.5,213.14,144.05
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,254.85,164.71
2016,3,27,10,45,834.5,152.5,6.0,19.0,809.0,311.73,213.46
2016,3,27,11,0,852.0,151.0,6.0,19.0,844.0,370.09,265.14
2016,3,27,11,15,859.0,152.5,5.85,19.0,868.5,427.93,316.59
2016,3,27,11,30,866.0,154.0,5.7,19.0,893.0,485.58,366.94
2016,3,27,11,45,881.0,149.0,5.6,19.5,912.0,541.7,414.17
2016,3,27,12,0,896.0,144.0,5.5,20.0,931.0,596.73,459.19
2016,3,27,12,15,898.0,144.0,5.4,20.0,938.0,647.32,500.48
2016,3,27,12,30,900.0,144.0,5.3,20.0,945.0,696.15,539.34
2016,3,27,12,45,907.0,139.5,5.2,20.5,945.0,742.84,574.65
2016,3,27,13,0,914.0,135.0,5.1,21.0,945.0,787.51,607.56
2016,3,27,13,15,911.5,134.0,5.05,21.0,934.0,825.65,635.52
2016,3,27,13,30,909.0,133.0,5.0,21.0,923.0,860.74,660.34
2016,3,27,13,45,910.5,128.5,4.95,21.5,904.5,892.78,681.59
2016,3,27,14,0,912.0,124.0,4.9,22.0,886.0,921.51,700.45
2016,3,27,14,15,905.0,122.0,4.85,22.0,857.5,941.67,714.75
2016,3,27,14,30,898.0,120.0,4.8,22.0,829.0,958.0,726.57
2016,3,27,14,45,893.5,115.5,4.8,22.0,794.0,970.21,736.12
2016,3,27,15,0,889.0,111.0,4.8,22.0,759.0,978.52,743.21
2016,3,27,15,15,876.0,108.0,4.7,21.5,716.0,976.43,744.02
2016,3,27,15,30,863.0,105.0,4.6,21.0,673.0,981.8,750.27
2016,3,27,15,45,849.0,100.5,4.6,21.0,625.0,969.28,743.63
2016,3,27,16,0,835.0,96.0,4.6,21.0,577.0,952.97,734.62
2016,3,27,16,15,811.0,92.0,4.4,20.5,523.0,924.01,716.6
2016,3,27,16,30,787.0,88.0,4.2,20.0,469.0,891.8,696.81
2016,3,27,16,45,756.0,82.0,4.05,20.0,412.0,847.54,666.98
2016,3,27,17,0,725.0,76.0,3.9,20.0,355.0,800.85,634.85
2016,3,27,17,15,675.5,70.0,3.45,19.0,296.5,742.13,593.81
2016,3,27,17,30,626.0,64.0,3.0,18.0,238.0,676.91,546.0
2016,3,27,17,45,550.5,55.0,2.55,17.0,182.0,585.41,475.31
2016,3,27,18,0,475.0,46.0,2.1,16.0,126.0,496.33,402.45
2016,3,27,18,15,338.5,33.0,2.05,15.5,79.0,357.87,285.33
2016,3,27,18,30,202.0,20.0,2.0,15.0,32.0,213.8,93.24
2016,3,27,18,45,101.0,10.0,1.95,14.5,16.0,80.5,0.0
2016,3,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,164.0,18.5,2.75,7.5,37.0,14.97,2.59
2016,3,28,7,0,328.0,37.0,3.0,8.0,74.0,30.3,20.99
2016,3,28,7,15,431.5,48.5,3.05,9.0,127.0,38.98,29.49
2016,3,28,7,30,535.0,60.0,3.1,10.0,180.0,47.51,37.46
2016,3,28,7,45,597.0,68.0,3.2,11.0,238.0,52.77,42.18
2016,3,28,8,0,659.0,76.0,3.3,12.0,296.0,57.93,46.6
2016,3,28,8,15,701.0,82.0,3.35,12.5,354.0,61.28,49.36
2016,3,28,8,30,743.0,88.0,3.4,13.0,412.0,64.53,51.96
2016,3,28,8,45,771.5,93.0,3.45,14.0,468.0,73.02,59.01
2016,3,28,9,0,800.0,98.0,3.5,15.0,524.0,75.43,60.64
2016,3,28,9,15,821.0,101.5,3.35,15.5,575.5,76.56,61.27
2016,3,28,9,30,842.0,105.0,3.2,16.0,627.0,77.63,61.86
2016,3,28,9,45,856.0,109.0,3.1,16.5,673.0,78.8,62.55
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,126.49,72.15
2016,3,28,10,15,881.5,115.5,2.9,17.5,759.0,195.45,115.26
2016,3,28,10,30,893.0,118.0,2.8,18.0,799.0,255.85,162.04
2016,3,28,10,45,898.5,121.0,2.7,18.5,830.5,315.86,213.23
2016,3,28,11,0,904.0,124.0,2.6,19.0,862.0,375.75,265.38
2016,3,28,11,15,909.5,125.5,2.5,19.5,886.0,434.3,315.88
2016,3,28,11,30,915.0,127.0,2.4,20.0,910.0,492.26,364.5
2016,3,28,11,45,915.0,129.5,2.35,20.5,924.5,547.49,409.58
2016,3,28,12,0,915.0,132.0,2.3,21.0,939.0,601.16,451.84
2016,3,28,12,15,915.5,132.5,2.2,21.0,945.0,651.89,491.17
2016,3,28,12,30,916.0,133.0,2.1,21.0,951.0,700.66,527.82
2016,3,28,12,45,911.5,135.0,2.05,21.5,947.5,745.08,559.52
2016,3,28,13,0,907.0,137.0,2.0,22.0,944.0,786.79,588.4
2016,3,28,13,15,903.5,136.5,1.95,22.0,932.0,824.29,614.06
2016,3,28,13,30,900.0,136.0,1.9,22.0,920.0,858.72,636.68
2016,3,28,13,45,891.0,136.5,1.85,22.5,898.5,886.24,653.36
2016,3,28,14,0,882.0,137.0,1.8,23.0,877.0,910.15,667.63
2016,3,28,14,15,873.5,135.5,1.8,23.0,848.0,928.94,680.46
2016,3,28,14,30,865.0,134.0,1.8,23.0,819.0,955.38,698.43
2016,3,28,14,45,853.0,132.0,1.8,23.0,782.5,963.26,704.42
2016,3,28,15,0,841.0,130.0,1.8,23.0,746.0,967.14,708.22
2016,3,28,15,15,826.5,127.0,1.9,22.5,703.0,963.57,710.03
2016,3,28,15,30,812.0,124.0,2.0,22.0,660.0,956.08,709.48
2016,3,28,15,45,792.0,120.0,2.1,22.0,611.0,938.32,700.88
2016,3,28,16,0,772.0,116.0,2.2,22.0,562.0,916.89,689.88
2016,3,28,16,15,745.0,111.0,2.2,21.5,508.5,891.22,676.3
2016,3,28,16,30,718.0,106.0,2.2,21.0,455.0,855.99,655.99
2016,3,28,16,45,681.0,100.0,2.25,21.0,399.0,807.38,625.11
2016,3,28,17,0,644.0,94.0,2.3,21.0,343.0,756.79,592.01
2016,3,28,17,15,591.0,86.0,2.1,20.0,286.0,687.56,544.58
2016,3,28,17,30,538.0,78.0,1.9,19.0,229.0,617.89,494.74
2016,3,28,17,45,458.5,66.5,1.7,18.0,174.5,521.59,421.72
2016,3,28,18,0,379.0,55.0,1.5,17.0,120.0,427.68,346.45
2016,3,28,18,15,258.5,38.5,1.5,16.5,75.0,299.29,238.19
2016,3,28,18,30,138.0,22.0,1.5,16.0,30.0,167.16,80.29
2016,3,28,18,45,69.0,11.0,1.55,15.5,15.0,58.62,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.0,22.5,1.8,13.0,35.0,17.4,5.23
2016,3,29,7,0,212.0,45.0,2.1,14.0,70.0,34.38,24.06
2016,3,29,7,15,306.0,62.0,2.3,14.5,120.0,46.84,35.78
2016,3,29,7,30,400.0,79.0,2.5,15.0,170.0,59.0,46.88
2016,3,29,7,45,473.0,89.0,2.75,16.0,226.5,65.81,52.85
2016,3,29,8,0,546.0,99.0,3.0,17.0,283.0,74.46,60.16
2016,3,29,8,15,273.0,86.5,3.1,17.5,178.5,60.18,47.38
2016,3,29,8,30,0.0,74.0,3.2,18.0,74.0,61.39,48.17
2016,3,29,8,45,0.0,90.0,3.35,18.5,90.0,74.46,59.18
2016,3,29,9,0,0.0,106.0,3.5,19.0,106.0,87.0,69.57
2016,3,29,9,15,8.0,164.0,3.5,19.0,169.0,129.86,105.71
2016,3,29,9,30,16.0,222.0,3.5,19.0,232.0,170.07,139.03
2016,3,29,9,45,8.0,187.0,3.55,19.5,192.5,147.33,119.36
2016,3,29,10,0,0.0,152.0,3.6,20.0,153.0,122.95,94.19
2016,3,29,10,15,0.0,136.0,3.6,20.5,136.5,111.34,84.53
2016,3,29,10,30,0.0,120.0,3.6,21.0,120.0,99.11,74.44
2016,3,29,10,45,0.0,121.0,3.65,21.5,121.0,100.06,74.93
2016,3,29,11,0,0.0,122.0,3.7,22.0,122.0,101.01,75.41
2016,3,29,11,15,0.0,114.0,3.7,22.0,114.0,94.68,70.29
2016,3,29,11,30,0.0,106.0,3.7,22.0,106.0,88.26,65.13
2016,3,29,11,45,0.0,113.0,3.75,22.5,113.0,94.07,69.55
2016,3,29,12,0,0.0,120.0,3.8,23.0,120.0,99.94,73.99
2016,3,29,12,15,2.0,138.5,3.8,23.5,141.0,116.52,86.85
2016,3,29,12,30,4.0,157.0,3.8,24.0,162.0,133.43,99.9
2016,3,29,12,45,5.5,170.0,3.85,24.5,176.0,145.79,109.33
2016,3,29,13,0,7.0,183.0,3.9,25.0,190.0,158.41,118.94
2016,3,29,13,15,8.0,190.5,3.95,25.0,198.0,166.26,125.1
2016,3,29,13,30,9.0,198.0,4.0,25.0,206.0,174.27,131.41
2016,3,29,13,45,7.0,184.5,4.05,25.5,190.5,161.81,121.59
2016,3,29,14,0,5.0,171.0,4.1,26.0,175.0,149.01,111.56
2016,3,29,14,15,2.5,140.5,4.1,26.0,142.5,120.74,89.68
2016,3,29,14,30,0.0,110.0,4.1,26.0,110.0,92.25,67.45
2016,3,29,14,45,0.0,128.5,4.15,26.0,129.0,108.33,80.22
2016,3,29,15,0,0.0,147.0,4.2,26.0,148.0,124.87,93.34
2016,3,29,15,15,0.0,141.5,4.2,25.5,142.0,120.3,90.14
2016,3,29,15,30,0.0,136.0,4.2,25.0,136.0,115.72,86.96
2016,3,29,15,45,0.0,141.5,4.25,25.0,141.5,121.37,91.7
2016,3,29,16,0,0.0,147.0,4.3,25.0,147.0,127.55,96.91
2016,3,29,16,15,0.0,108.0,4.15,24.5,108.0,91.46,68.54
2016,3,29,16,30,0.0,69.0,4.0,24.0,69.0,57.23,41.21
2016,3,29,16,45,0.0,60.5,3.9,24.0,60.5,50.12,35.58
2016,3,29,17,0,0.0,52.0,3.8,24.0,52.0,43.03,29.89
2016,3,29,17,15,0.0,43.5,3.55,23.0,43.5,35.95,24.26
2016,3,29,17,30,0.0,35.0,3.3,22.0,35.0,28.88,18.51
2016,3,29,17,45,0.0,26.5,3.1,21.5,26.5,21.84,12.61
2016,3,29,18,0,0.0,18.0,2.9,21.0,18.0,14.81,6.63
2016,3,29,18,15,0.0,11.0,3.05,20.5,11.0,9.03,1.64
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.28,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.71,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,8.21,1.34
2016,3,30,7,15,0.0,17.5,4.05,19.0,17.5,14.39,6.92
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,20.6,12.5
2016,3,30,7,45,0.0,33.5,4.2,19.0,33.5,27.64,18.75
2016,3,30,8,0,0.0,42.0,4.3,19.0,42.0,34.7,24.93
2016,3,30,8,15,0.0,46.5,4.35,19.0,46.5,38.45,28.12
2016,3,30,8,30,0.0,51.0,4.4,19.0,51.0,42.21,31.28
2016,3,30,8,45,0.0,54.0,4.5,19.5,54.0,44.73,33.26
2016,3,30,9,0,0.0,57.0,4.6,20.0,57.0,47.26,35.23
2016,3,30,9,15,0.0,49.5,4.8,20.0,49.5,41.04,29.75
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,34.83,24.32
2016,3,30,9,45,0.0,50.0,5.2,20.5,50.0,41.52,29.89
2016,3,30,10,0,0.0,58.0,5.4,21.0,58.0,48.23,33.71
2016,3,30,10,15,0.0,54.0,5.45,21.0,54.0,44.93,30.94
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,41.62,28.19
2016,3,30,10,45,4.0,124.5,5.6,21.5,128.0,103.89,77.94
2016,3,30,11,0,8.0,199.0,5.7,22.0,206.0,164.07,125.17
2016,3,30,11,15,7.5,190.0,5.7,22.0,196.5,158.09,120.34
2016,3,30,11,30,7.0,181.0,5.7,22.0,187.0,151.78,115.34
2016,3,30,11,45,8.0,192.0,5.75,22.5,199.5,162.0,123.1
2016,3,30,12,0,9.0,203.0,5.8,23.0,212.0,172.46,131.0
2016,3,30,12,15,10.5,222.5,5.7,23.0,233.0,190.35,144.93
2016,3,30,12,30,12.0,242.0,5.6,23.0,254.0,208.66,159.14
2016,3,30,12,45,14.0,265.0,5.5,23.5,278.5,230.68,175.84
2016,3,30,13,0,16.0,288.0,5.4,24.0,303.0,253.3,192.89
2016,3,30,13,15,16.0,286.5,5.25,24.0,301.0,254.13,193.56
2016,3,30,13,30,16.0,285.0,5.1,24.0,299.0,254.89,194.25
2016,3,30,13,45,75.0,356.5,5.0,24.5,420.0,382.89,292.49
2016,3,30,14,0,134.0,428.0,4.9,25.0,541.0,524.82,397.76
2016,3,30,14,15,99.5,399.5,4.85,25.0,482.0,462.06,351.09
2016,3,30,14,30,65.0,371.0,4.8,25.0,423.0,410.19,312.41
2016,3,30,14,45,145.5,364.5,4.75,25.0,474.0,505.48,386.28
2016,3,30,15,0,226.0,358.0,4.7,25.0,525.0,585.67,447.79
2016,3,30,15,15,184.0,337.5,4.6,25.0,468.5,533.0,408.8
2016,3,30,15,30,142.0,317.0,4.5,25.0,412.0,478.21,368.26
2016,3,30,15,45,106.0,286.5,4.4,25.0,354.5,395.09,306.32
2016,3,30,16,0,70.0,256.0,4.3,25.0,297.0,331.13,257.64
2016,3,30,16,15,320.0,197.0,4.1,24.5,358.0,550.9,434.01
2016,3,30,16,30,570.0,138.0,3.9,24.0,419.0,754.02,588.77
2016,3,30,16,45,539.5,128.5,3.75,24.0,369.0,700.42,549.99
2016,3,30,17,0,509.0,119.0,3.6,24.0,319.0,655.05,518.18
2016,3,30,17,15,479.5,103.0,3.15,23.0,267.0,600.97,479.84
2016,3,30,17,30,450.0,87.0,2.7,22.0,215.0,546.01,439.27
2016,3,30,17,45,451.5,68.0,2.3,21.5,171.5,518.67,417.02
2016,3,30,18,0,453.0,49.0,1.9,21.0,128.0,483.75,385.88
2016,3,30,18,15,327.0,36.0,1.9,20.5,81.5,353.47,278.24
2016,3,30,18,30,201.0,23.0,1.9,20.0,35.0,220.71,123.84
2016,3,30,18,45,100.5,11.5,1.9,19.5,17.5,81.72,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,31,6,45,116.5,24.0,3.3,15.0,39.0,18.53,7.82
2016,3,31,7,0,233.0,48.0,3.5,15.0,78.0,36.63,26.07
2016,3,31,7,15,329.0,63.5,3.55,15.5,129.5,47.96,36.69
2016,3,31,7,30,425.0,79.0,3.6,16.0,181.0,59.06,46.78
2016,3,31,7,45,521.0,83.5,3.65,17.0,241.0,63.99,51.04
2016,3,31,8,0,617.0,88.0,3.7,18.0,301.0,66.19,52.67
2016,3,31,8,15,661.5,94.0,3.85,19.0,359.0,69.12,54.84
2016,3,31,8,30,706.0,100.0,4.0,20.0,417.0,71.99,56.88
2016,3,31,8,45,761.5,97.0,4.15,21.0,477.5,75.41,59.35
2016,3,31,9,0,817.0,94.0,4.3,22.0,538.0,72.44,56.36
2016,3,31,9,15,839.0,97.0,4.2,22.5,591.0,73.37,56.82
2016,3,31,9,30,861.0,100.0,4.1,23.0,644.0,74.25,57.25
2016,3,31,9,45,888.5,97.5,4.1,23.5,694.0,82.5,63.86
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,138.66,75.08
2016,3,31,10,15,927.5,97.0,4.05,24.5,785.0,200.21,113.41
2016,3,31,10,30,939.0,99.0,4.0,25.0,826.0,262.73,162.12
2016,3,31,10,45,950.5,99.0,4.0,25.5,860.0,324.66,214.35
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,387.02,267.84
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,448.01,320.42
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,508.28,371.3
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,566.15,418.21
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,622.41,462.34
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,675.67,503.74
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,726.86,542.52
2016,3,31,12,45,978.5,104.5,3.85,27.5,985.0,774.41,576.69
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,819.4,607.45
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,859.4,634.29
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,896.16,658.83
2016,3,31,13,45,971.5,100.5,3.65,28.0,939.0,927.72,679.83
2016,3,31,14,0,968.0,99.0,3.6,28.0,919.0,955.62,698.43
2016,3,31,14,15,962.0,98.0,3.55,28.0,890.0,978.02,713.48
2016,3,31,14,30,956.0,97.0,3.5,28.0,861.0,996.51,726.09
2016,3,31,14,45,943.0,97.5,3.45,28.0,823.5,1006.07,733.06
2016,3,31,15,0,930.0,98.0,3.4,28.0,786.0,1011.56,737.61
2016,3,31,15,15,918.0,95.5,3.3,27.5,742.0,1010.61,739.29
2016,3,31,15,30,906.0,93.0,3.2,27.0,698.0,1005.66,738.57
2016,3,31,15,45,890.5,90.0,3.15,27.0,648.5,992.8,731.81
2016,3,31,16,0,875.0,87.0,3.1,27.0,599.0,976.2,722.79
2016,3,31,16,15,852.0,83.5,2.9,26.5,544.0,959.16,713.82
2016,3,31,16,30,829.0,80.0,2.7,26.0,489.0,927.71,695.15
2016,3,31,16,45,796.5,76.0,2.55,25.5,431.0,883.55,668.09
2016,3,31,17,0,764.0,72.0,2.4,25.0,373.0,836.96,638.8
2016,3,31,17,15,716.0,66.5,2.25,23.5,313.0,772.23,598.05
2016,3,31,17,30,668.0,61.0,2.1,22.0,253.0,713.38,559.4
2016,3,31,17,45,587.5,54.0,2.0,21.0,195.0,618.66,490.63
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,526.53,419.33
2016,3,31,18,15,373.5,35.0,2.15,19.5,87.5,389.54,307.86
2016,3,31,18,30,240.0,23.0,2.4,19.0,38.0,251.85,150.73
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.0,95.8,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.68,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.0,22.35,11.49
2016,4,1,7,0,266.0,49.0,4.8,13.0,83.0,37.47,27.1
2016,4,1,7,15,361.0,63.5,5.15,13.5,135.5,48.09,37.14
2016,4,1,7,30,456.0,78.0,5.5,14.0,188.0,58.51,46.69
2016,4,1,7,45,511.5,90.0,5.85,14.5,244.0,68.99,56.0
2016,4,1,8,0,567.0,102.0,6.2,15.0,300.0,76.37,62.32
2016,4,1,8,15,611.0,110.0,6.35,15.0,357.0,80.24,65.53
2016,4,1,8,30,655.0,118.0,6.5,15.0,414.0,83.97,68.56
2016,4,1,8,45,327.5,123.0,6.65,15.5,271.0,81.2,65.73
2016,4,1,9,0,0.0,128.0,6.8,16.0,128.0,103.48,84.68
2016,4,1,9,15,0.0,71.0,6.7,16.0,71.0,58.97,45.83
2016,4,1,9,30,0.0,14.0,6.6,16.0,14.0,11.59,4.47
2016,4,1,9,45,0.0,39.0,6.55,16.5,39.0,32.37,22.47
2016,4,1,10,0,0.0,64.0,6.5,17.0,64.0,53.25,38.41
2016,4,1,10,15,22.5,201.0,6.4,17.0,218.5,155.55,120.66
2016,4,1,10,30,45.0,338.0,6.3,17.0,373.0,252.6,196.93
2016,4,1,10,45,445.5,248.0,6.25,17.0,617.0,283.2,207.52
2016,4,1,11,0,846.0,158.0,6.2,17.0,861.0,388.02,283.45
2016,4,1,11,15,670.0,257.0,6.25,17.0,823.5,439.4,332.79
2016,4,1,11,30,494.0,356.0,6.3,17.0,786.0,478.46,368.9
2016,4,1,11,45,285.0,396.0,6.35,17.0,645.0,443.86,345.77
2016,4,1,12,0,76.0,436.0,6.4,17.0,504.0,388.44,303.4
2016,4,1,12,15,49.5,388.5,6.35,17.5,433.0,346.23,270.42
2016,4,1,12,30,23.0,341.0,6.3,18.0,362.0,296.91,231.48
2016,4,1,12,45,27.0,356.5,6.3,18.5,381.0,319.57,248.88
2016,4,1,13,0,31.0,372.0,6.3,19.0,400.0,341.67,265.67
2016,4,1,13,15,15.5,221.0,6.2,19.0,235.0,198.1,153.61
2016,4,1,13,30,0.0,70.0,6.1,19.0,70.0,58.53,41.88
2016,4,1,13,45,17.5,214.0,6.05,19.0,229.0,203.94,158.91
2016,4,1,14,0,35.0,358.0,6.0,19.0,388.0,356.84,278.66
2016,4,1,14,15,34.5,344.5,6.0,18.5,373.5,349.25,273.45
2016,4,1,14,30,34.0,331.0,6.0,18.0,359.0,341.11,268.13
2016,4,1,14,45,98.0,347.5,6.0,18.0,422.0,424.69,335.86
2016,4,1,15,0,162.0,364.0,6.0,18.0,485.0,531.53,420.29
2016,4,1,15,15,136.0,339.5,6.0,17.5,437.0,489.15,388.65
2016,4,1,15,30,110.0,315.0,6.0,17.0,389.0,424.21,339.54
2016,4,1,15,45,256.0,273.0,6.05,17.0,428.0,568.81,458.14
2016,4,1,16,0,402.0,231.0,6.1,17.0,467.0,668.94,540.95
2016,4,1,16,15,484.5,185.5,6.1,16.5,444.0,721.28,586.01
2016,4,1,16,30,567.0,140.0,6.1,16.0,421.0,755.37,616.48
2016,4,1,16,45,504.5,142.5,6.1,15.5,370.5,686.47,566.23
2016,4,1,17,0,442.0,145.0,6.1,15.0,320.0,626.82,521.56
2016,4,1,17,15,444.5,123.0,5.85,14.5,275.0,596.57,500.03
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,563.71,474.68
2016,4,1,17,45,388.0,83.5,5.4,13.5,177.5,481.63,407.35
2016,4,1,18,0,329.0,66.0,5.2,13.0,125.0,401.74,338.43
2016,4,1,18,15,221.0,46.5,4.95,12.5,79.5,283.06,233.1
2016,4,1,18,30,113.0,27.0,4.7,12.0,34.0,146.33,92.8
2016,4,1,18,45,56.5,13.5,4.45,11.5,17.0,52.07,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,57.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,115.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,57.0,20.04,10.57
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,31.05,22.17
2016,4,2,7,15,547.5,46.5,4.0,8.0,156.5,37.39,28.36
2016,4,2,7,30,639.0,55.0,4.0,9.0,213.0,43.7,34.23
2016,4,2,7,45,694.5,61.0,4.05,10.0,273.0,51.95,41.61
2016,4,2,8,0,750.0,67.0,4.1,11.0,333.0,56.27,45.25
2016,4,2,8,15,786.5,71.5,3.9,12.0,392.5,59.13,47.47
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,61.93,49.57
2016,4,2,8,45,848.5,79.5,3.55,14.5,509.0,63.77,50.69
2016,4,2,9,0,874.0,83.0,3.4,16.0,566.0,74.23,59.26
2016,4,2,9,15,892.5,85.5,3.2,16.5,618.0,75.97,60.42
2016,4,2,9,30,911.0,88.0,3.0,17.0,670.0,77.57,61.47
2016,4,2,9,45,924.5,90.0,2.85,17.5,717.0,83.79,66.47
2016,4,2,10,0,938.0,92.0,2.7,18.0,764.0,145.47,79.58
2016,4,2,10,15,948.0,94.0,2.7,18.0,804.0,208.06,121.15
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,271.42,172.6
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,333.98,226.86
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,396.51,281.72
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,457.62,335.35
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,517.88,387.05
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,576.07,434.92
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,632.75,480.05
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,686.0,522.06
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,737.12,561.39
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,784.49,596.22
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,829.13,627.24
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,869.21,654.73
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,906.02,679.9
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,937.72,701.93
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,965.73,721.59
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,987.14,736.57
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,1004.55,749.07
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,1013.15,755.91
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,1017.65,760.29
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,1016.64,760.83
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,1011.64,758.97
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,998.06,751.99
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,980.72,742.68
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,963.63,733.85
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,931.99,715.02
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,888.1,687.49
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,841.77,657.69
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,777.52,613.64
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,719.15,572.06
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,629.34,504.48
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,541.79,434.74
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,408.4,325.98
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,276.68,181.71
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,106.16,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
