Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,10.24,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,20.82,11.4
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,31.76,22.5
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,38.87,29.26
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,45.88,35.65
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,49.81,39.05
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,58.47,46.47
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,61.61,48.87
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,64.66,51.14
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,66.38,52.1
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,68.03,52.98
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,78.62,61.68
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,80.45,62.88
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,90.0,60.17
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,151.35,82.3
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,213.57,123.65
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,276.56,174.18
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,339.08,227.39
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,401.59,280.99
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,462.33,333.13
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,522.24,383.35
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,580.34,429.96
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,637.01,473.94
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,690.41,515.18
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,741.73,553.89
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,788.93,588.88
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,833.42,620.37
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,873.77,647.46
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,910.91,672.31
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,942.08,692.21
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,969.55,709.72
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,991.42,726.05
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,1009.35,740.03
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,1019.44,747.68
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,1025.45,752.95
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,1024.33,753.82
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,1019.19,752.33
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,1005.63,745.53
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,988.32,736.46
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,972.3,728.45
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,941.65,710.56
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,898.68,684.16
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,853.16,655.48
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,789.66,614.67
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,732.09,576.17
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,642.8,510.6
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,555.64,442.68
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,422.28,334.95
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,291.99,196.09
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,112.75,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,11.1,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,22.86,13.37
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,34.96,25.36
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,42.3,32.33
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,49.51,38.89
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,53.62,42.42
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,57.67,45.74
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,65.82,52.66
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,68.66,54.82
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,70.53,56.01
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,72.33,57.12
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,73.22,57.56
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,84.16,66.57
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,97.07,64.19
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,157.44,87.66
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,218.43,128.96
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,280.26,178.85
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,341.54,230.98
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,402.83,283.26
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,462.57,334.58
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,521.57,383.99
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,578.24,429.33
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,633.49,471.97
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,685.52,511.78
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,735.5,548.93
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,782.52,581.84
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,826.98,611.18
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,865.87,636.41
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,901.55,659.3
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,932.11,677.33
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,959.05,692.86
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,979.95,705.28
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,996.96,715.19
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,1006.18,721.43
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,1011.35,725.36
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,1010.11,726.9
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,1004.95,726.2
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,990.29,718.25
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,983.4,715.53
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,954.54,700.06
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,922.42,682.58
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,878.73,655.84
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,832.6,627.0
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,775.06,592.31
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,711.2,551.25
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,621.87,487.89
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,534.68,421.94
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,403.81,318.28
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,277.21,189.54
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,105.02,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,12.26,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,23.3,13.86
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,34.15,24.49
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,40.76,30.72
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,47.28,36.59
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,51.51,40.2
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,60.63,47.96
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,63.28,49.89
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,65.86,51.73
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,67.85,53.01
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,69.73,54.19
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,80.28,62.81
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,82.01,63.92
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,98.45,62.22
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,159.43,87.34
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,220.97,129.38
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,283.29,179.66
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,344.64,232.23
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,405.91,285.12
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,466.08,336.96
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,525.48,387.01
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,582.63,433.3
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,638.32,477.05
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,690.63,517.96
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,740.86,556.4
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,787.05,591.32
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,830.51,622.87
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,869.44,649.66
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,905.14,674.18
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,935.77,695.64
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,962.77,714.74
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,983.62,729.46
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,1000.55,741.72
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,953.21,710.93
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,872.5,656.07
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,957.69,718.45
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,1009.09,755.25
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,994.37,746.43
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,987.45,743.55
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,959.43,727.49
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,928.14,709.21
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,882.19,679.09
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,833.88,646.84
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,776.83,608.59
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,713.31,563.93
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,621.93,496.01
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,532.75,425.97
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,402.79,321.13
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,278.37,195.7
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,104.84,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,6.4,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,12.01,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,29.73,19.26
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,46.99,35.53
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,60.0,47.52
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,72.98,59.14
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,57.17,45.01
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,43.02,32.31
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,86.49,69.95
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,125.9,103.29
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,146.96,120.51
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,172.11,140.94
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,118.36,95.19
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,86.25,67.75
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,106.74,68.36
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,159.52,89.61
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,218.48,130.95
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,286.06,186.03
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,347.78,244.48
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,405.5,296.91
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,453.41,336.76
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,501.02,375.61
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,522.05,393.31
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,538.61,406.25
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,633.07,480.38
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,744.18,566.92
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,794.66,603.84
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,843.15,637.35
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,884.15,665.79
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,922.02,691.94
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,956.6,715.76
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,987.71,737.2
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,1010.06,752.39
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,1028.42,764.99
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,1032.82,768.33
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,1032.95,769.06
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,1030.75,769.57
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,1024.56,767.57
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,1014.37,761.51
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,1011.78,760.95
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,863.38,660.81
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,698.18,544.86
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,796.79,620.1
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,869.01,672.64
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,806.48,629.4
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,742.78,584.53
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,666.31,527.68
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,584.72,463.37
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,454.58,359.74
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,331.16,235.94
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,129.13,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,17.48,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,28.7,18.71
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,40.46,29.91
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,51.21,39.81
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,61.62,49.14
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,68.41,54.89
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,72.57,58.15
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,75.45,60.32
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,78.25,62.37
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,78.64,62.21
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,72.46,56.47
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,73.35,56.91
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,84.52,66.0
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,106.28,64.1
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,166.89,90.78
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,229.45,134.6
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,292.64,185.95
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,355.13,239.47
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,417.21,292.8
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,477.81,344.61
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,537.56,394.48
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,593.36,439.13
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,645.64,479.54
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,696.85,518.82
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,746.09,555.65
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,718.39,532.4
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,657.45,484.76
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,674.63,497.21
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,689.72,507.62
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,654.68,482.08
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,600.1,442.98
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,695.12,513.18
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,794.07,583.62
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,784.91,577.13
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,772.68,569.41
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,757.94,561.35
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,721.46,538.79
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,838.66,625.03
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,930.6,686.5
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,921.96,682.05
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,909.83,676.31
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,868.32,651.35
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,818.03,620.11
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,751.29,577.77
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,683.95,533.03
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,590.11,465.6
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,498.35,395.77
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,372.05,294.78
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,253.1,181.59
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,91.88,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,8.54,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,16.19,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,30.86,20.69
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,45.11,34.16
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,58.8,46.72
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,72.0,58.52
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,75.58,61.42
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,79.17,64.16
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,103.64,85.05
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,134.0,110.61
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,129.62,106.04
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,129.24,104.95
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,145.84,118.34
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,171.51,139.11
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,176.02,127.74
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,215.86,148.25
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,276.37,195.56
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,319.36,231.78
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,355.49,261.71
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,389.59,289.71
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,428.84,320.76
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,470.23,353.15
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,520.2,390.94
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,572.88,430.51
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,595.23,447.58
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,613.65,461.24
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,622.56,466.34
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,627.11,467.89
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,563.71,421.41
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,487.23,364.76
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,535.28,400.92
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,573.96,429.79
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,456.73,344.23
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,348.46,263.27
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,676.71,514.69
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,965.92,718.87
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,817.23,616.11
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,652.95,497.53
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,790.58,603.9
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,912.06,691.98
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,877.91,670.5
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,840.9,647.88
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,789.08,613.11
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,735.34,576.33
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,658.49,522.27
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,590.98,473.36
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,495.2,400.51
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,403.22,326.77
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,292.62,234.98
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,188.91,137.51
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,60.26,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,8.11,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,15.44,1.06
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,32.65,22.26
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,49.79,38.17
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,55.56,43.7
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,61.86,49.36
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,82.44,67.32
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,104.83,86.48
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,97.5,79.64
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,94.58,76.68
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,75.54,59.76
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,79.59,62.77
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,122.31,98.52
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,174.12,141.14
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,204.5,153.82
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,230.59,175.85
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,142.84,107.69
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,30.8,19.26
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,204.25,151.54
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,398.11,296.42
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,414.09,311.13
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,429.45,324.38
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,483.04,364.62
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,553.16,417.17
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,471.37,356.97
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,367.78,278.2
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,381.06,288.02
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,394.66,297.76
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,633.64,481.81
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,870.32,654.83
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,896.14,671.65
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,918.41,687.41
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,934.68,700.61
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,947.21,711.48
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,961.77,722.53
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,964.6,725.75
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,694.78,533.67
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,365.24,281.68
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,353.29,274.61
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,340.84,266.29
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,200.66,157.21
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,62.26,45.35
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,54.72,39.43
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,47.2,33.4
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,351.29,289.17
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,598.93,484.97
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,512.84,417.26
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,429.63,350.18
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,312.09,251.42
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,203.03,149.31
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,66.23,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,9.82,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,18.09,4.12
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,32.45,22.11
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,46.85,35.49
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,30.23,21.17
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,16.47,9.0
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,21.85,13.7
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,27.25,18.31
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,46.37,34.85
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,65.59,51.21
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,88.12,70.03
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,109.72,87.71
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,104.96,83.23
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,99.94,78.62
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,120.72,91.23
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,141.85,107.37
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,172.57,130.74
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,204.0,154.43
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,177.48,133.59
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,148.86,111.2
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,152.97,114.56
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,157.21,118.03
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,169.77,127.72
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,182.53,137.56
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,297.93,226.38
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,420.06,318.34
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,386.49,292.82
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,349.2,264.69
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,221.63,168.12
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,98.22,72.21
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,92.76,68.06
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,87.24,63.78
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,111.34,82.94
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,135.98,102.5
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,138.53,104.48
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,141.18,106.58
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,138.44,104.63
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,135.76,102.75
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,286.1,223.78
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,456.87,357.0
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,296.49,233.09
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,143.56,110.68
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,163.54,128.07
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,202.34,160.35
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,170.45,135.02
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,124.3,97.61
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,93.86,72.45
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,62.9,46.38
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,39.58,26.66
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,16.5,6.87
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,8.54,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.71,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.28,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,9.03,2.0
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,14.81,7.21
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,22.25,13.84
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,29.71,20.38
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,26.4,17.42
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,23.11,14.45
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,44.29,32.61
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,65.59,50.56
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,122.02,97.75
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,174.64,140.71
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,188.62,151.3
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,201.78,161.17
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,218.77,163.25
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,251.26,186.96
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,278.78,203.22
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,318.39,229.75
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,347.6,244.95
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,411.03,289.9
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,465.73,334.97
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,520.3,378.62
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,573.38,418.93
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,626.61,457.76
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,675.86,493.59
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,723.46,527.1
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,761.57,552.46
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,804.18,579.6
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,840.35,601.98
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,873.66,622.28
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,903.43,639.44
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,929.96,654.46
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,948.61,665.87
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,975.92,682.76
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,603.93,441.61
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,142.08,102.97
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,351.68,263.27
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,546.19,402.53
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,541.29,399.27
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,534.69,396.56
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,735.5,541.64
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,892.4,644.53
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,850.97,616.6
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,807.24,589.35
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,743.96,550.66
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,680.13,510.04
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,596.37,452.83
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,514.37,393.39
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,391.68,300.86
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,277.25,201.49
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,102.43,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,10.67,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,19.31,7.5
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,33.62,23.51
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,47.59,36.53
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,56.77,45.01
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,65.73,52.99
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,68.76,55.49
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,77.97,63.3
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,91.5,74.72
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,104.89,85.84
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,113.89,93.04
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,122.79,100.1
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,166.14,136.06
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,191.46,156.36
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,134.84,103.28
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,65.0,47.32
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,68.4,49.9
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,71.81,52.43
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,67.25,48.58
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,62.68,44.76
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,205.85,156.9
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,348.42,264.9
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,305.57,232.51
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,258.94,197.25
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,218.71,166.61
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,176.8,134.32
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,233.19,177.73
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,291.16,221.54
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,243.94,185.64
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,195.36,148.5
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,241.78,184.22
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,290.0,220.74
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,221.73,168.71
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,152.85,115.52
2016,4,12,14,45,3.5,165.0,4.2,24.0,168.5,143.9,108.76
2016,4,12,15,0,2.0,156.0,4.2,24.0,158.0,134.82,101.8
2016,4,12,15,15,4.0,175.0,4.15,23.5,178.0,154.56,117.87
2016,4,12,15,30,6.0,194.0,4.1,23.0,198.0,175.32,134.81
2016,4,12,15,45,13.0,208.5,4.05,23.0,216.5,198.11,153.39
2016,4,12,16,0,20.0,223.0,4.0,23.0,235.0,222.58,173.33
2016,4,12,16,15,20.0,206.0,3.95,22.5,217.5,208.36,163.02
2016,4,12,16,30,20.0,189.0,3.9,22.0,200.0,194.07,152.63
2016,4,12,16,45,15.5,167.5,3.85,22.0,175.5,170.36,134.07
2016,4,12,17,0,11.0,146.0,3.8,22.0,151.0,146.53,115.17
2016,4,12,17,15,212.0,128.0,3.75,21.5,195.0,369.9,302.26
2016,4,12,17,30,413.0,110.0,3.7,21.0,239.0,548.87,446.78
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,455.78,372.71
2016,4,12,18,0,262.0,80.0,3.6,20.0,133.0,349.67,286.7
2016,4,12,18,15,179.5,57.5,3.9,19.5,88.5,248.5,201.2
2016,4,12,18,30,97.0,35.0,4.2,19.0,44.0,150.95,113.32
2016,4,12,18,45,48.5,17.5,4.55,18.5,22.0,50.17,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
