Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,11.1,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,20.1,8.85
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,32.94,22.92
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,45.55,34.63
2016,4,13,7,15,176.0,49.0,3.5,15.0,80.5,35.99,26.49
2016,4,13,7,30,0.0,38.0,3.5,15.0,38.0,31.37,22.45
2016,4,13,7,45,0.0,26.0,3.5,15.5,26.0,21.44,13.51
2016,4,13,8,0,0.0,14.0,3.5,16.0,14.0,11.54,4.61
2016,4,13,8,15,0.0,52.5,3.4,16.5,52.5,43.46,32.74
2016,4,13,8,30,0.0,91.0,3.3,17.0,91.0,75.29,60.23
2016,4,13,8,45,0.0,71.5,3.25,17.5,71.5,59.36,46.07
2016,4,13,9,0,0.0,52.0,3.2,18.0,52.0,43.13,31.81
2016,4,13,9,15,0.0,92.5,3.2,18.0,92.5,77.0,60.78
2016,4,13,9,30,0.0,133.0,3.2,18.0,133.0,108.29,87.15
2016,4,13,9,45,4.0,170.0,3.2,18.5,173.5,136.49,105.43
2016,4,13,10,0,8.0,207.0,3.2,19.0,214.0,165.17,127.53
2016,4,13,10,15,4.0,158.0,3.2,19.0,161.5,129.38,98.94
2016,4,13,10,30,0.0,109.0,3.2,19.0,109.0,90.45,67.82
2016,4,13,10,45,1.0,129.0,3.25,19.5,130.0,106.86,80.72
2016,4,13,11,0,2.0,149.0,3.3,20.0,151.0,123.46,93.61
2016,4,13,11,15,6.0,181.5,3.25,20.0,187.0,151.47,115.58
2016,4,13,11,30,10.0,214.0,3.2,20.0,223.0,180.11,137.91
2016,4,13,11,45,16.0,278.0,3.2,20.5,292.5,235.47,180.45
2016,4,13,12,0,22.0,342.0,3.2,21.0,362.0,292.1,223.19
2016,4,13,12,15,30.0,373.5,3.15,21.5,401.0,325.15,247.6
2016,4,13,12,30,38.0,405.0,3.1,22.0,440.0,362.68,275.18
2016,4,13,12,45,26.5,344.0,3.1,22.5,369.0,310.61,235.71
2016,4,13,13,0,15.0,283.0,3.1,23.0,298.0,249.38,189.17
2016,4,13,13,15,18.0,306.0,3.0,23.0,323.0,273.41,207.66
2016,4,13,13,30,21.0,329.0,2.9,23.0,348.0,298.23,226.46
2016,4,13,13,45,38.5,366.0,2.8,23.0,400.0,362.71,275.17
2016,4,13,14,0,56.0,403.0,2.7,23.0,452.0,420.18,317.93
2016,4,13,14,15,165.0,402.5,2.6,23.0,540.5,545.28,412.03
2016,4,13,14,30,274.0,402.0,2.5,23.0,629.0,677.74,508.01
2016,4,13,14,45,324.0,369.5,2.4,23.5,626.5,706.46,528.24
2016,4,13,15,0,374.0,337.0,2.3,24.0,624.0,733.74,548.13
2016,4,13,15,15,605.5,224.0,2.25,23.5,658.0,879.97,655.9
2016,4,13,15,30,837.0,111.0,2.2,23.0,692.0,988.68,729.66
2016,4,13,15,45,552.5,191.0,2.15,23.0,563.5,797.95,602.02
2016,4,13,16,0,268.0,271.0,2.1,23.0,435.0,588.76,450.5
2016,4,13,16,15,515.0,183.0,2.05,22.5,463.0,756.36,580.47
2016,4,13,16,30,762.0,95.0,2.0,22.0,491.0,895.15,678.13
2016,4,13,16,45,731.5,90.0,2.0,22.0,435.0,851.35,649.2
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,811.87,624.61
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,749.71,582.61
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,686.96,538.86
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,601.11,476.0
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,517.16,411.37
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,398.62,317.66
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,287.77,219.19
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,138.15,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,12.5,2.5,11.5,21.0,10.67,0.0
2016,4,14,6,30,232.0,25.0,2.7,12.0,42.0,20.49,9.92
2016,4,14,6,45,356.0,37.5,2.95,13.0,90.5,30.37,20.91
2016,4,14,7,0,480.0,50.0,3.2,14.0,139.0,40.06,29.96
2016,4,14,7,15,553.5,58.0,3.15,14.5,195.0,45.6,35.13
2016,4,14,7,30,627.0,66.0,3.1,15.0,251.0,51.07,40.0
2016,4,14,7,45,378.0,116.5,3.1,16.0,235.0,82.39,67.36
2016,4,14,8,0,129.0,167.0,3.1,17.0,219.0,118.25,97.98
2016,4,14,8,15,119.5,193.0,3.1,17.5,246.5,133.88,110.79
2016,4,14,8,30,110.0,219.0,3.1,18.0,274.0,148.87,122.86
2016,4,14,8,45,118.0,245.5,3.15,19.0,310.5,163.72,134.4
2016,4,14,9,0,126.0,272.0,3.2,20.0,347.0,177.93,145.21
2016,4,14,9,15,111.0,293.5,3.15,20.5,364.0,200.12,162.71
2016,4,14,9,30,96.0,315.0,3.1,21.0,381.0,212.07,171.62
2016,4,14,9,45,74.0,323.5,3.1,21.5,376.5,225.32,171.56
2016,4,14,10,0,52.0,332.0,3.1,22.0,372.0,238.37,180.79
2016,4,14,10,15,94.5,369.5,3.05,22.5,446.0,277.41,208.05
2016,4,14,10,30,137.0,407.0,3.0,23.0,520.0,310.65,231.26
2016,4,14,10,45,232.5,410.0,3.0,23.5,609.5,358.82,264.92
2016,4,14,11,0,328.0,413.0,3.0,24.0,699.0,407.97,300.45
2016,4,14,11,15,638.5,261.0,2.95,24.0,834.5,455.95,335.07
2016,4,14,11,30,949.0,109.0,2.9,24.0,970.0,542.95,401.41
2016,4,14,11,45,944.0,114.5,2.9,24.5,981.5,597.81,444.53
2016,4,14,12,0,939.0,120.0,2.9,25.0,993.0,650.6,484.78
2016,4,14,12,15,940.0,120.5,2.9,25.0,998.5,701.21,523.25
2016,4,14,12,30,941.0,121.0,2.9,25.0,1004.0,749.88,559.37
2016,4,14,12,45,940.5,120.5,2.9,25.5,1000.0,794.51,590.75
2016,4,14,13,0,940.0,120.0,2.9,26.0,996.0,836.59,618.11
2016,4,14,13,15,937.0,119.5,2.9,26.0,983.5,873.9,643.04
2016,4,14,13,30,934.0,119.0,2.9,26.0,971.0,908.07,665.84
2016,4,14,13,45,929.5,117.5,2.9,26.0,949.5,936.69,684.97
2016,4,14,14,0,925.0,116.0,2.9,26.0,928.0,961.74,701.84
2016,4,14,14,15,918.5,114.5,2.85,26.0,899.0,981.27,714.79
2016,4,14,14,30,912.0,113.0,2.8,26.0,870.0,996.99,725.42
2016,4,14,14,45,903.0,111.0,2.8,26.0,833.0,1005.94,732.27
2016,4,14,15,0,894.0,109.0,2.8,26.0,796.0,1010.98,736.85
2016,4,14,15,15,881.5,107.0,2.8,25.5,752.5,1008.7,738.35
2016,4,14,15,30,869.0,105.0,2.8,25.0,709.0,1002.61,737.64
2016,4,14,15,45,852.5,101.5,2.8,25.0,660.0,999.07,737.37
2016,4,14,16,0,836.0,98.0,2.8,25.0,611.0,979.88,726.94
2016,4,14,16,15,813.5,94.5,2.8,24.5,557.0,951.25,711.8
2016,4,14,16,30,791.0,91.0,2.8,24.0,503.0,919.49,694.46
2016,4,14,16,45,759.5,86.5,2.85,24.0,446.0,874.88,667.04
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,827.96,637.44
2016,4,14,17,15,684.0,76.0,2.65,23.0,331.0,772.31,601.23
2016,4,14,17,30,640.0,70.0,2.4,22.0,273.0,709.98,558.72
2016,4,14,17,45,571.5,62.5,2.2,21.0,216.0,623.98,496.69
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,539.87,432.53
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,419.68,336.8
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,307.18,236.83
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,151.66,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.5,15.0,1.15,12.5,20.5,12.8,0.0
2016,4,15,6,30,143.0,30.0,1.3,13.0,41.0,23.13,12.44
2016,4,15,6,45,250.5,47.5,1.45,14.0,87.0,36.27,26.04
2016,4,15,7,0,358.0,65.0,1.6,15.0,133.0,49.15,37.9
2016,4,15,7,15,179.0,74.0,1.6,15.5,108.0,55.83,44.06
2016,4,15,7,30,0.0,83.0,1.6,16.0,83.0,66.87,53.78
2016,4,15,7,45,9.0,115.0,1.6,16.5,118.5,90.63,74.36
2016,4,15,8,0,18.0,147.0,1.6,17.0,154.0,113.82,93.99
2016,4,15,8,15,36.0,177.5,1.6,17.5,194.5,129.47,106.78
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,148.82,122.5
2016,4,15,8,45,80.5,239.5,1.6,19.0,285.5,168.22,137.72
2016,4,15,9,0,107.0,271.0,1.6,20.0,336.0,186.99,152.12
2016,4,15,9,15,110.0,296.0,1.65,20.5,367.0,201.47,163.13
2016,4,15,9,30,113.0,321.0,1.7,21.0,398.0,215.44,173.64
2016,4,15,9,45,201.0,338.0,1.8,21.5,486.0,228.7,169.66
2016,4,15,10,0,289.0,355.0,1.9,22.0,574.0,256.31,183.88
2016,4,15,10,15,579.5,242.5,1.95,22.5,709.0,258.27,172.8
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,311.45,205.97
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,368.54,254.66
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,426.05,303.34
2016,4,15,11,15,898.0,129.0,2.3,24.0,929.0,482.32,350.82
2016,4,15,11,30,903.0,130.0,2.4,24.0,951.0,537.92,396.6
2016,4,15,11,45,900.0,135.0,2.5,24.5,963.0,591.16,438.55
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,642.65,477.9
2016,4,15,12,15,898.0,140.0,2.7,25.5,980.0,691.16,514.07
2016,4,15,12,30,899.0,140.0,2.8,26.0,985.0,737.84,548.01
2016,4,15,12,45,898.5,139.5,2.9,26.5,981.5,781.01,578.76
2016,4,15,13,0,898.0,139.0,3.0,27.0,978.0,821.79,606.35
2016,4,15,13,15,895.0,138.5,3.1,27.0,965.5,857.93,631.17
2016,4,15,13,30,892.0,138.0,3.2,27.0,953.0,891.08,654.02
2016,4,15,13,45,887.0,136.5,3.3,27.0,932.0,918.41,673.08
2016,4,15,14,0,882.0,135.0,3.4,27.0,911.0,942.29,689.98
2016,4,15,14,15,875.0,133.0,3.45,27.0,881.5,960.27,702.82
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,974.55,713.42
2016,4,15,14,45,858.5,128.0,3.55,27.0,816.0,981.65,719.5
2016,4,15,15,0,849.0,125.0,3.6,27.0,780.0,997.56,731.63
2016,4,15,15,15,835.5,122.5,3.6,26.5,737.0,993.78,732.03
2016,4,15,15,30,822.0,120.0,3.6,26.0,694.0,986.19,730.24
2016,4,15,15,45,803.0,117.0,3.65,26.0,645.0,968.82,721.0
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,947.92,709.52
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,917.44,692.32
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,890.74,677.64
2016,4,15,16,45,703.0,99.5,3.55,25.0,434.0,843.64,647.18
2016,4,15,17,0,669.0,94.0,3.5,25.0,378.0,794.6,614.89
2016,4,15,17,15,623.5,87.0,3.2,24.0,321.0,731.36,572.62
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,667.54,528.35
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,579.46,462.72
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,493.29,395.49
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,377.93,303.15
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,267.81,206.22
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,131.87,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.4,16.0,18.0,12.8,0.0
2016,4,16,6,30,69.0,30.0,3.5,16.0,36.0,23.38,12.84
2016,4,16,6,45,153.0,53.5,3.65,16.5,79.5,40.78,29.66
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,57.77,45.13
2016,4,16,7,15,118.5,54.0,3.95,17.5,77.0,41.49,31.06
2016,4,16,7,30,0.0,31.0,4.1,18.0,31.0,25.57,17.0
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,35.12,25.33
2016,4,16,8,0,0.0,54.0,4.5,19.0,54.0,44.7,33.55
2016,4,16,8,15,0.0,49.5,4.75,19.5,49.5,40.97,30.09
2016,4,16,8,30,0.0,45.0,5.0,20.0,45.0,37.25,26.68
2016,4,16,8,45,0.0,68.0,5.25,20.5,68.0,56.44,42.98
2016,4,16,9,0,0.0,91.0,5.5,21.0,91.0,75.71,59.12
2016,4,16,9,15,0.0,117.0,5.55,21.5,117.0,96.03,75.95
2016,4,16,9,30,0.0,143.0,5.6,22.0,143.0,115.8,92.1
2016,4,16,9,45,0.0,128.5,5.7,22.5,128.5,105.29,79.22
2016,4,16,10,0,0.0,114.0,5.8,23.0,114.0,94.24,70.08
2016,4,16,10,15,2.5,140.0,5.8,23.5,142.0,115.29,86.37
2016,4,16,10,30,5.0,166.0,5.8,24.0,170.0,136.64,102.74
2016,4,16,10,45,5.5,166.5,5.85,24.5,171.5,137.95,103.42
2016,4,16,11,0,6.0,167.0,5.9,25.0,173.0,139.29,104.16
2016,4,16,11,15,3.0,133.5,5.9,25.0,136.5,111.85,82.72
2016,4,16,11,30,0.0,100.0,5.9,25.0,100.0,83.38,60.36
2016,4,16,11,45,2.5,127.5,5.95,25.5,130.0,107.4,79.02
2016,4,16,12,0,5.0,155.0,6.0,26.0,160.0,131.78,97.81
2016,4,16,12,15,3.0,146.0,6.05,26.0,149.5,123.64,91.43
2016,4,16,12,30,1.0,137.0,6.1,26.0,139.0,115.19,84.83
2016,4,16,12,45,9.0,218.5,6.15,26.0,227.5,189.41,142.41
2016,4,16,13,0,17.0,300.0,6.2,26.0,316.0,265.48,200.63
2016,4,16,13,15,15.0,276.5,6.15,26.0,290.5,245.89,185.73
2016,4,16,13,30,13.0,253.0,6.1,26.0,265.0,225.63,170.4
2016,4,16,13,45,25.5,315.5,6.1,26.0,338.5,304.71,231.04
2016,4,16,14,0,38.0,378.0,6.1,26.0,412.0,380.03,288.03
2016,4,16,14,15,27.5,329.0,6.05,25.5,353.0,328.53,249.87
2016,4,16,14,30,17.0,280.0,6.0,25.0,294.0,259.94,198.28
2016,4,16,14,45,14.5,257.5,6.0,25.0,269.0,238.64,182.3
2016,4,16,15,0,12.0,235.0,6.0,25.0,244.0,216.91,165.83
2016,4,16,15,15,19.5,252.5,5.95,24.5,266.5,242.93,187.05
2016,4,16,15,30,27.0,270.0,5.9,24.0,289.0,290.81,225.22
2016,4,16,15,45,36.0,263.0,5.85,24.0,286.5,297.3,231.2
2016,4,16,16,0,45.0,256.0,5.8,24.0,284.0,304.23,237.66
2016,4,16,16,15,29.5,220.5,5.65,23.5,238.0,252.82,198.09
2016,4,16,16,30,14.0,185.0,5.5,23.0,192.0,183.31,143.45
2016,4,16,16,45,10.5,164.5,5.4,23.0,169.5,161.58,126.49
2016,4,16,17,0,7.0,144.0,5.3,23.0,147.0,139.76,109.19
2016,4,16,17,15,3.5,123.0,5.05,22.5,124.5,117.26,91.29
2016,4,16,17,30,0.0,102.0,4.8,22.0,102.0,94.63,72.94
2016,4,16,17,45,146.0,90.5,4.6,22.0,121.5,243.06,199.75
2016,4,16,18,0,292.0,79.0,4.4,22.0,141.0,390.06,318.7
2016,4,16,18,15,205.5,59.0,4.4,21.5,96.0,270.19,218.44
2016,4,16,18,30,119.0,39.0,4.4,21.0,51.0,173.72,133.11
2016,4,16,18,45,59.5,19.5,4.4,20.5,25.5,85.04,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,2.99,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,5.74,0.0
2016,4,17,6,45,0.0,17.5,3.25,19.5,17.5,14.4,6.74
2016,4,17,7,0,0.0,28.0,3.4,20.0,28.0,23.08,14.51
2016,4,17,7,15,0.0,41.5,3.55,20.0,41.5,34.29,24.46
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,45.52,34.32
2016,4,17,7,45,0.0,69.0,3.9,20.5,69.0,57.21,44.32
2016,4,17,8,0,0.0,83.0,4.1,21.0,83.0,68.47,53.79
2016,4,17,8,15,1.5,121.0,4.25,21.0,121.5,97.21,78.18
2016,4,17,8,30,3.0,159.0,4.4,21.0,160.0,124.85,101.29
2016,4,17,8,45,46.0,215.0,4.55,21.5,242.5,154.48,125.54
2016,4,17,9,0,89.0,271.0,4.7,22.0,325.0,186.94,151.75
2016,4,17,9,15,81.5,301.5,4.75,22.0,354.5,203.89,165.16
2016,4,17,9,30,74.0,332.0,4.8,22.0,384.0,220.12,177.94
2016,4,17,9,45,37.5,240.5,4.9,22.5,267.0,177.2,134.73
2016,4,17,10,0,1.0,149.0,5.0,23.0,150.0,121.52,91.59
2016,4,17,10,15,2.5,155.5,5.0,23.0,158.0,127.31,95.96
2016,4,17,10,30,4.0,162.0,5.0,23.0,166.0,133.32,100.48
2016,4,17,10,45,7.5,195.0,5.05,23.5,202.0,160.76,121.53
2016,4,17,11,0,11.0,228.0,5.1,24.0,238.0,188.76,142.84
2016,4,17,11,15,20.0,298.0,5.05,24.0,316.0,248.11,188.23
2016,4,17,11,30,29.0,368.0,5.0,24.0,394.0,301.69,228.7
2016,4,17,11,45,28.0,369.0,4.95,24.0,394.5,308.36,233.63
2016,4,17,12,0,27.0,370.0,4.9,24.0,395.0,314.86,238.52
2016,4,17,12,15,104.5,430.5,4.8,24.0,529.5,418.97,317.24
2016,4,17,12,30,182.0,491.0,4.7,24.0,664.0,533.95,402.28
2016,4,17,12,45,155.0,487.0,4.65,24.0,633.5,529.31,398.42
2016,4,17,13,0,128.0,483.0,4.6,24.0,603.0,521.62,392.63
2016,4,17,13,15,115.5,472.5,4.55,23.5,579.5,517.18,390.28
2016,4,17,13,30,103.0,462.0,4.5,23.0,556.0,499.71,378.44
2016,4,17,13,45,57.0,347.5,4.5,23.0,400.0,362.2,276.46
2016,4,17,14,0,11.0,233.0,4.5,23.0,244.0,209.0,159.21
2016,4,17,14,15,6.0,187.5,4.55,23.0,193.5,165.2,125.5
2016,4,17,14,30,1.0,142.0,4.6,23.0,143.0,121.02,90.88
2016,4,17,14,45,1.5,146.5,4.7,23.0,147.5,125.62,94.75
2016,4,17,15,0,2.0,151.0,4.8,23.0,152.0,130.36,98.71
2016,4,17,15,15,1.0,87.0,4.85,22.5,87.5,73.52,53.76
2016,4,17,15,30,0.0,23.0,4.9,22.0,23.0,19.08,9.9
2016,4,17,15,45,0.0,43.5,5.0,22.0,43.5,36.1,23.83
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,53.15,37.81
2016,4,17,16,15,0.0,50.5,4.95,21.5,50.5,41.87,28.79
2016,4,17,16,30,0.0,37.0,4.8,21.0,37.0,30.62,19.7
2016,4,17,16,45,0.0,22.0,4.7,21.0,22.0,18.17,9.46
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.28,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,17.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,2.5,18.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,2.6,18.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,2.7,18.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,46.0,2.85,18.5,46.0,38.03,27.91
2016,4,18,8,0,0.0,88.0,3.0,19.0,88.0,72.29,57.54
2016,4,18,8,15,0.0,98.5,3.1,19.5,98.5,80.71,64.42
2016,4,18,8,30,0.0,109.0,3.2,20.0,109.0,89.06,71.17
2016,4,18,8,45,19.5,177.5,3.3,20.5,189.5,138.93,112.86
2016,4,18,9,0,39.0,246.0,3.4,21.0,270.0,173.0,140.52
2016,4,18,9,15,40.0,266.5,3.45,21.0,293.0,185.3,150.16
2016,4,18,9,30,41.0,287.0,3.5,21.0,316.0,197.2,159.48
2016,4,18,9,45,30.0,280.5,3.6,21.5,302.5,200.53,153.46
2016,4,18,10,0,19.0,274.0,3.7,22.0,289.0,214.18,163.65
2016,4,18,10,15,19.5,286.0,3.6,22.0,302.0,226.29,172.64
2016,4,18,10,30,20.0,298.0,3.5,22.0,315.0,238.51,181.79
2016,4,18,10,45,30.0,339.0,3.4,22.5,365.5,262.84,199.56
2016,4,18,11,0,40.0,380.0,3.3,23.0,416.0,300.75,227.55
2016,4,18,11,15,59.5,413.0,3.3,23.0,467.5,339.77,256.57
2016,4,18,11,30,79.0,446.0,3.3,23.0,519.0,382.14,288.04
2016,4,18,11,45,47.0,366.0,3.35,23.0,410.0,316.63,239.57
2016,4,18,12,0,15.0,286.0,3.4,23.0,301.0,243.93,184.82
2016,4,18,12,15,20.0,326.0,3.35,22.5,345.5,281.73,214.08
2016,4,18,12,30,25.0,366.0,3.3,22.0,390.0,322.73,245.38
2016,4,18,12,45,28.5,378.0,3.3,22.0,405.5,341.29,259.32
2016,4,18,13,0,32.0,390.0,3.3,22.0,421.0,360.58,273.87
2016,4,18,13,15,30.5,379.5,3.25,22.0,408.5,356.55,270.95
2016,4,18,13,30,29.0,369.0,3.2,22.0,396.0,351.83,267.61
2016,4,18,13,45,87.0,409.5,3.15,22.0,487.0,446.77,339.94
2016,4,18,14,0,145.0,450.0,3.1,22.0,578.0,562.49,425.26
2016,4,18,14,15,139.5,433.5,3.0,22.0,554.0,553.53,418.56
2016,4,18,14,30,134.0,417.0,2.9,22.0,530.0,543.03,411.46
2016,4,18,14,45,67.0,275.0,2.8,22.0,331.5,322.37,248.19
2016,4,18,15,0,0.0,133.0,2.7,22.0,133.0,112.44,84.38
2016,4,18,15,15,0.0,136.0,2.6,21.5,136.0,115.27,87.26
2016,4,18,15,30,0.0,139.0,2.5,21.0,139.0,118.24,90.02
2016,4,18,15,45,0.0,140.0,2.4,21.0,140.0,119.59,91.34
2016,4,18,16,0,0.0,141.0,2.3,21.0,141.0,121.18,92.9
2016,4,18,16,15,0.0,75.5,2.2,20.5,75.5,62.72,45.97
2016,4,18,16,30,0.0,10.0,2.1,20.0,10.0,8.26,1.22
2016,4,18,16,45,13.0,85.5,2.05,20.0,91.0,91.15,70.62
2016,4,18,17,0,26.0,161.0,2.0,20.0,172.0,194.32,155.12
2016,4,18,17,15,19.0,138.5,1.9,20.0,146.0,149.72,118.98
2016,4,18,17,30,12.0,116.0,1.8,20.0,120.0,122.26,96.6
2016,4,18,17,45,6.0,92.5,1.75,20.0,94.5,94.26,73.35
2016,4,18,18,0,0.0,69.0,1.7,20.0,69.0,65.79,49.28
2016,4,18,18,15,0.0,47.5,1.55,19.5,47.5,44.17,30.94
2016,4,18,18,30,0.0,26.0,1.4,19.0,26.0,21.48,11.54
2016,4,18,18,45,0.0,13.0,1.3,19.0,13.0,10.71,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.0,2.0,17.0,22.5,13.48,0.0
2016,4,19,6,30,112.0,34.0,2.1,17.0,45.0,26.48,16.15
2016,4,19,6,45,193.0,55.5,2.25,17.0,89.0,42.48,31.27
2016,4,19,7,0,274.0,77.0,2.4,17.0,133.0,57.15,44.7
2016,4,19,7,15,137.0,82.5,2.4,17.5,110.5,61.29,48.52
2016,4,19,7,30,0.0,88.0,2.4,18.0,88.0,70.74,56.71
2016,4,19,7,45,0.0,104.0,2.4,18.5,104.0,83.23,67.33
2016,4,19,8,0,0.0,120.0,2.4,19.0,120.0,95.64,77.64
2016,4,19,8,15,6.5,150.5,2.4,19.0,154.0,118.01,96.46
2016,4,19,8,30,13.0,181.0,2.4,19.0,188.0,139.93,114.6
2016,4,19,8,45,23.0,211.0,2.4,19.5,225.0,161.15,131.69
2016,4,19,9,0,33.0,241.0,2.4,20.0,262.0,170.24,138.48
2016,4,19,9,15,18.5,209.5,2.4,20.5,221.5,162.68,131.51
2016,4,19,9,30,4.0,178.0,2.4,21.0,181.0,141.37,113.32
2016,4,19,9,45,4.5,176.5,2.4,21.5,180.0,141.68,107.99
2016,4,19,10,0,5.0,175.0,2.4,22.0,179.0,141.79,107.54
2016,4,19,10,15,2.5,145.5,2.4,22.0,147.5,119.63,90.01
2016,4,19,10,30,0.0,116.0,2.4,22.0,116.0,96.07,71.37
2016,4,19,10,45,3.0,145.0,2.4,22.5,148.0,120.3,90.15
2016,4,19,11,0,6.0,174.0,2.4,23.0,180.0,144.91,109.0
2016,4,19,11,15,6.5,174.5,2.35,23.0,181.0,146.33,109.98
2016,4,19,11,30,7.0,175.0,2.3,23.0,182.0,147.79,111.06
2016,4,19,11,45,10.5,222.0,2.3,23.5,232.0,188.41,142.09
2016,4,19,12,0,14.0,269.0,2.3,24.0,282.0,229.77,173.17
2016,4,19,12,15,71.0,379.0,2.25,24.0,446.5,357.05,268.69
2016,4,19,12,30,128.0,489.0,2.2,24.0,611.0,495.9,369.16
2016,4,19,12,45,125.5,486.0,2.2,24.0,605.0,507.57,377.01
2016,4,19,13,0,123.0,483.0,2.2,24.0,599.0,518.44,385.0
2016,4,19,13,15,81.5,441.5,2.2,24.0,518.0,453.51,338.32
2016,4,19,13,30,40.0,400.0,2.2,24.0,437.0,389.54,291.71
2016,4,19,13,45,33.5,375.0,2.2,24.0,405.5,367.22,275.88
2016,4,19,14,0,27.0,350.0,2.2,24.0,374.0,343.37,258.62
2016,4,19,14,15,19.5,296.5,2.2,23.5,313.5,275.32,208.7
2016,4,19,14,30,12.0,243.0,2.2,23.0,253.0,221.36,168.46
2016,4,19,14,45,53.0,306.5,2.2,23.0,348.0,340.5,260.57
2016,4,19,15,0,94.0,370.0,2.2,23.0,443.0,453.84,345.39
2016,4,19,15,15,47.0,244.0,2.2,23.0,280.5,278.86,214.36
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,99.42,74.12
2016,4,19,15,45,21.0,186.5,2.2,23.0,200.0,198.58,153.72
2016,4,19,16,0,42.0,255.0,2.2,23.0,282.0,299.62,232.67
2016,4,19,16,15,25.5,216.0,2.15,22.5,232.0,223.72,174.25
2016,4,19,16,30,9.0,177.0,2.1,22.0,182.0,169.48,131.94
2016,4,19,16,45,146.5,173.0,2.1,22.0,237.0,340.11,272.1
2016,4,19,17,0,284.0,169.0,2.1,22.0,292.0,491.7,391.86
2016,4,19,17,15,250.5,151.0,1.85,21.5,248.0,437.42,350.32
2016,4,19,17,30,217.0,133.0,1.6,21.0,204.0,383.81,309.46
2016,4,19,17,45,256.5,107.5,1.4,21.0,175.0,383.99,310.74
2016,4,19,18,0,296.0,82.0,1.2,21.0,146.0,397.49,319.95
2016,4,19,18,15,214.0,61.5,1.15,20.5,100.5,280.28,224.82
2016,4,19,18,30,132.0,41.0,1.1,20.0,55.0,185.7,143.5
2016,4,19,18,45,66.0,20.5,1.05,19.5,27.5,92.23,22.41
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.35,17.0,2.0,1.64,0.0
2016,4,20,6,30,0.0,4.0,0.4,17.0,4.0,3.28,0.0
2016,4,20,6,45,0.0,8.5,0.45,17.5,8.5,6.98,0.45
2016,4,20,7,0,0.0,13.0,0.5,18.0,13.0,10.68,3.81
2016,4,20,7,15,0.0,18.0,0.6,18.5,18.0,14.81,7.51
2016,4,20,7,30,0.0,23.0,0.7,19.0,23.0,18.95,11.14
2016,4,20,7,45,0.0,39.0,0.85,19.5,39.0,32.22,22.72
2016,4,20,8,0,0.0,55.0,1.0,20.0,55.0,45.53,34.15
2016,4,20,8,15,298.0,102.0,1.1,20.0,257.0,68.54,53.81
2016,4,20,8,30,596.0,149.0,1.2,20.0,459.0,100.95,81.15
2016,4,20,8,45,629.5,153.5,1.3,20.5,512.0,100.9,80.59
2016,4,20,9,0,663.0,158.0,1.4,21.0,565.0,100.85,80.11
2016,4,20,9,15,684.5,163.5,1.4,21.5,613.0,101.16,79.95
2016,4,20,9,30,706.0,169.0,1.4,22.0,661.0,104.51,82.33
2016,4,20,9,45,728.5,169.5,1.45,22.5,705.5,153.84,92.13
2016,4,20,10,0,751.0,170.0,1.5,23.0,750.0,206.13,125.0
2016,4,20,10,15,763.5,173.5,1.5,23.0,786.5,260.95,167.5
2016,4,20,10,30,776.0,177.0,1.5,23.0,823.0,323.56,218.82
2016,4,20,10,45,783.5,180.0,1.5,23.0,852.5,377.85,264.69
2016,4,20,11,0,791.0,183.0,1.5,23.0,882.0,432.51,310.38
2016,4,20,11,15,797.0,184.5,1.5,23.0,903.0,485.63,353.93
2016,4,20,11,30,803.0,186.0,1.5,23.0,924.0,538.54,396.08
2016,4,20,11,45,836.0,166.0,1.5,23.5,945.0,589.96,435.35
2016,4,20,12,0,869.0,146.0,1.5,24.0,966.0,639.82,472.54
2016,4,20,12,15,870.0,146.5,1.45,24.0,970.5,687.0,507.0
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,732.48,539.29
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.0,773.55,568.2
2016,4,20,13,0,863.0,151.0,1.4,24.0,965.0,812.17,594.18
2016,4,20,13,15,859.5,150.5,1.35,23.5,952.5,846.51,617.13
2016,4,20,13,30,856.0,150.0,1.3,23.0,940.0,877.95,638.12
2016,4,20,13,45,849.0,150.0,1.3,23.0,918.5,903.65,654.85
2016,4,20,14,0,842.0,150.0,1.3,23.0,897.0,938.52,677.51
2016,4,20,14,15,834.0,148.0,1.3,23.0,868.0,955.11,688.43
2016,4,20,14,30,826.0,146.0,1.3,23.0,839.0,967.98,697.36
2016,4,20,14,45,494.5,264.5,1.35,23.0,674.5,786.43,577.76
2016,4,20,15,0,163.0,383.0,1.4,23.0,510.0,556.69,414.72
2016,4,20,15,15,133.5,357.5,1.45,23.0,457.5,508.69,383.14
2016,4,20,15,30,104.0,332.0,1.5,23.0,405.0,437.31,332.61
2016,4,20,15,45,146.5,309.5,1.55,23.0,405.5,483.59,369.37
2016,4,20,16,0,189.0,287.0,1.6,23.0,406.0,507.17,389.13
2016,4,20,16,15,231.5,255.5,1.55,22.5,388.0,517.95,400.39
2016,4,20,16,30,274.0,224.0,1.5,22.0,370.0,547.84,425.4
2016,4,20,16,45,463.0,160.0,1.5,22.0,374.0,676.84,524.9
2016,4,20,17,0,652.0,96.0,1.5,22.0,378.0,783.22,601.21
2016,4,20,17,15,608.0,89.0,1.4,21.5,322.5,721.45,558.84
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,659.14,516.36
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,573.96,454.13
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,490.55,390.38
2016,4,20,18,15,333.5,50.5,1.1,20.5,111.0,376.7,300.78
2016,4,20,18,30,237.0,37.0,1.1,20.0,63.0,276.32,214.95
2016,4,20,18,45,118.5,18.5,1.1,19.5,31.5,140.36,47.52
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.5,18.0,2.0,1.64,0.0
2016,4,21,6,30,0.0,4.0,0.7,18.0,4.0,3.28,0.0
2016,4,21,6,45,0.0,8.0,0.95,18.5,8.0,6.56,0.06
2016,4,21,7,0,0.0,12.0,1.2,19.0,12.0,9.86,3.04
2016,4,21,7,15,0.0,16.0,1.2,19.0,16.0,13.16,6.0
2016,4,21,7,30,0.0,20.0,1.2,19.0,20.0,16.47,8.93
2016,4,21,7,45,0.0,15.5,1.3,19.5,15.5,12.77,5.61
2016,4,21,8,0,0.0,11.0,1.4,20.0,11.0,9.06,2.3
2016,4,21,8,15,0.0,28.0,1.3,20.0,28.0,23.13,14.55
2016,4,21,8,30,0.0,45.0,1.2,20.0,45.0,37.26,26.71
2016,4,21,8,45,0.0,44.0,1.2,20.5,44.0,36.46,25.83
2016,4,21,9,0,0.0,43.0,1.2,21.0,43.0,35.66,24.98
2016,4,21,9,15,0.0,62.0,1.1,21.5,62.0,51.52,38.31
2016,4,21,9,30,0.0,81.0,1.0,22.0,81.0,67.45,51.47
2016,4,21,9,45,91.5,230.0,0.95,22.5,301.0,165.91,123.12
2016,4,21,10,0,183.0,379.0,0.9,23.0,521.0,273.44,199.19
2016,4,21,10,15,299.0,366.5,0.85,23.0,611.0,297.31,211.73
2016,4,21,10,30,415.0,354.0,0.8,23.0,701.0,337.13,238.69
2016,4,21,10,45,439.0,361.0,0.75,23.5,739.5,382.34,273.04
2016,4,21,11,0,463.0,368.0,0.7,24.0,778.0,430.47,309.11
2016,4,21,11,15,648.5,266.0,0.7,24.0,855.5,475.39,342.44
2016,4,21,11,30,834.0,164.0,0.7,24.0,933.0,539.89,390.88
2016,4,21,11,45,854.0,153.5,0.7,24.0,950.5,590.63,429.36
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,642.43,467.58
2016,4,21,12,15,875.0,143.5,0.75,24.0,973.0,689.7,502.1
2016,4,21,12,30,876.0,144.0,0.8,24.0,978.0,735.27,534.69
2016,4,21,12,45,876.5,143.0,0.9,24.5,974.5,777.41,563.99
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,817.31,590.21
2016,4,21,13,15,874.0,141.5,1.1,25.0,959.0,852.27,613.9
2016,4,21,13,30,871.0,141.0,1.2,25.0,947.0,884.31,635.78
2016,4,21,13,45,863.5,141.5,1.3,25.0,925.5,910.16,653.81
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,932.6,669.83
2016,4,21,14,15,848.5,140.0,1.45,25.0,875.0,949.21,681.6
2016,4,21,14,30,841.0,138.0,1.5,25.0,846.0,975.04,699.43
2016,4,21,14,45,831.0,135.5,1.6,25.0,810.0,981.71,705.9
2016,4,21,15,0,821.0,133.0,1.7,25.0,774.0,984.59,710.34
2016,4,21,15,15,807.0,130.0,1.7,24.5,731.0,979.16,709.74
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,970.02,707.01
2016,4,21,15,45,775.5,122.5,1.7,24.0,640.0,952.05,697.39
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,930.63,685.69
2016,4,21,16,15,733.5,113.5,1.7,23.5,540.0,905.62,672.98
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,871.58,654.13
2016,4,21,16,45,675.5,103.5,1.7,23.0,433.0,825.01,625.27
2016,4,21,17,0,642.0,98.0,1.7,23.0,378.0,776.6,594.61
2016,4,21,17,15,597.5,91.0,1.6,22.5,322.0,714.53,553.63
2016,4,21,17,30,553.0,84.0,1.5,22.0,266.0,651.92,510.87
2016,4,21,17,45,488.5,74.0,1.4,21.5,212.0,567.94,450.3
2016,4,21,18,0,424.0,64.0,1.3,21.0,158.0,485.72,388.01
2016,4,21,18,15,329.0,50.5,1.3,20.5,110.5,372.86,298.75
2016,4,21,18,30,234.0,37.0,1.3,20.0,63.0,273.52,213.76
2016,4,21,18,45,117.0,18.5,1.35,20.0,31.5,139.76,56.14
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,12.52,0.0
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,25.32,15.89
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,33.41,23.75
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,41.38,31.06
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,46.16,35.39
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,50.87,39.47
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,59.01,46.42
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,62.5,49.19
2016,4,22,8,15,786.5,81.0,2.55,19.0,458.5,64.62,50.61
2016,4,22,8,30,816.0,85.0,2.5,20.0,516.0,66.65,51.93
2016,4,22,8,45,837.0,89.0,2.5,21.0,570.0,68.44,53.04
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,79.86,62.26
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,81.17,63.14
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,91.32,60.74
2016,4,22,9,45,901.0,100.5,2.55,22.5,768.0,149.74,81.92
2016,4,22,10,0,912.0,103.0,2.6,23.0,812.0,209.42,121.06
2016,4,22,10,15,921.0,105.0,2.6,23.0,849.5,269.41,168.89
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,329.99,220.55
2016,4,22,10,45,935.5,108.5,2.65,23.5,916.5,389.45,271.75
2016,4,22,11,0,941.0,110.0,2.7,24.0,946.0,448.62,321.96
2016,4,22,11,15,945.5,111.0,2.75,24.0,968.0,506.51,370.61
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,563.57,417.29
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,618.12,459.95
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,671.24,500.19
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,721.36,537.94
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,769.51,573.38
2016,4,22,12,45,955.5,113.0,2.95,25.0,1021.5,813.61,604.85
2016,4,22,13,0,954.0,113.0,3.0,25.0,1017.0,855.09,633.04
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.5,892.05,657.44
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,925.85,679.62
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,954.52,698.77
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,979.62,715.65
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,998.18,727.94
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,1012.88,737.89
2016,4,22,14,45,913.5,106.5,2.75,25.0,849.5,1020.29,743.28
2016,4,22,15,0,903.0,105.0,2.7,25.0,812.0,1023.76,746.37
2016,4,22,15,15,891.0,103.0,2.65,24.5,768.0,1021.32,747.31
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,1015.08,746.02
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,999.45,737.35
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,992.2,734.41
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,963.94,718.06
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,932.58,699.75
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,890.25,672.53
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,845.59,643.45
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,786.14,604.64
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,732.33,568.59
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,652.65,512.02
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,574.49,453.68
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,461.75,367.01
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,355.53,278.41
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,182.8,85.27
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
