Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,13.32,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,26.94,17.35
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,34.95,25.08
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,42.84,32.29
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,47.93,36.85
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,52.93,41.14
2016,4,23,7,45,704.0,75.0,0.45,18.5,343.5,56.47,44.03
2016,4,23,8,0,745.0,81.0,0.4,19.0,402.0,65.33,51.42
2016,4,23,8,15,774.5,85.0,0.65,19.5,459.0,67.3,52.78
2016,4,23,8,30,804.0,89.0,0.9,20.0,516.0,69.2,54.08
2016,4,23,8,45,824.5,93.0,1.15,21.0,569.5,70.85,55.05
2016,4,23,9,0,845.0,97.0,1.4,22.0,623.0,72.37,55.91
2016,4,23,9,15,861.0,100.0,1.45,22.0,672.5,83.55,65.1
2016,4,23,9,30,877.0,103.0,1.5,22.0,722.0,96.42,63.11
2016,4,23,9,45,887.5,106.0,1.55,22.5,765.0,154.32,85.24
2016,4,23,10,0,898.0,109.0,1.6,23.0,808.0,213.43,124.32
2016,4,23,10,15,906.5,111.0,1.6,23.0,845.0,272.5,171.28
2016,4,23,10,30,915.0,113.0,1.6,23.0,882.0,332.09,221.7
2016,4,23,10,45,919.5,115.5,1.6,23.5,911.0,390.98,271.73
2016,4,23,11,0,924.0,118.0,1.6,24.0,940.0,449.53,320.55
2016,4,23,11,15,928.0,119.0,1.6,24.0,961.5,506.26,367.31
2016,4,23,11,30,932.0,120.0,1.6,24.0,983.0,562.15,412.0
2016,4,23,11,45,933.5,121.0,1.6,24.5,996.0,615.6,452.68
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,667.58,490.87
2016,4,23,12,15,935.5,122.0,1.6,25.0,1013.0,716.51,526.72
2016,4,23,12,30,936.0,122.0,1.6,25.0,1017.0,763.48,560.32
2016,4,23,12,45,933.0,123.5,1.65,25.0,1012.0,806.9,590.78
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,847.74,617.89
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,884.08,641.97
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,917.32,664.06
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,945.06,683.23
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,969.28,700.28
2016,4,23,14,15,907.5,120.5,2.1,25.0,908.5,987.98,713.97
2016,4,23,14,30,901.0,119.0,2.2,25.0,879.0,1002.93,725.47
2016,4,23,14,45,892.0,116.5,2.35,25.0,842.5,1010.62,733.07
2016,4,23,15,0,883.0,114.0,2.5,25.0,806.0,1014.44,738.39
2016,4,23,15,15,870.5,111.5,2.55,24.5,762.5,1010.95,739.61
2016,4,23,15,30,858.0,109.0,2.6,24.0,719.0,1003.7,738.62
2016,4,23,15,45,840.0,106.5,2.65,24.0,669.5,999.67,738.5
2016,4,23,16,0,822.0,104.0,2.7,24.0,620.0,979.7,727.98
2016,4,23,16,15,799.5,100.0,2.6,23.5,566.5,950.04,711.22
2016,4,23,16,30,777.0,96.0,2.5,23.0,513.0,917.31,692.36
2016,4,23,16,45,743.0,92.5,2.45,23.0,456.5,871.16,663.21
2016,4,23,17,0,709.0,89.0,2.4,23.0,400.0,829.57,636.84
2016,4,23,17,15,666.5,83.0,2.15,22.0,342.5,769.19,597.33
2016,4,23,17,30,624.0,77.0,1.9,21.0,285.0,708.13,555.98
2016,4,23,17,45,555.0,69.5,1.7,20.5,228.5,621.44,493.16
2016,4,23,18,0,486.0,62.0,1.5,20.0,172.0,536.58,428.76
2016,4,23,18,15,388.5,50.0,1.5,19.5,122.0,425.73,341.55
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,320.94,252.99
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,162.87,83.08
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,15.0,1.65,15.0,15.0,12.37,0.43
2016,4,24,6,30,0.0,30.0,1.9,15.0,30.0,24.68,15.46
2016,4,24,6,45,3.5,53.5,2.15,15.5,54.0,42.83,32.02
2016,4,24,7,0,7.0,77.0,2.4,16.0,78.0,60.68,48.12
2016,4,24,7,15,19.5,100.0,2.5,16.5,105.5,78.1,63.53
2016,4,24,7,30,32.0,123.0,2.6,17.0,133.0,92.43,75.88
2016,4,24,7,45,16.0,113.0,2.75,17.5,118.0,90.1,73.49
2016,4,24,8,0,0.0,103.0,2.9,18.0,103.0,83.67,67.52
2016,4,24,8,15,14.5,153.5,3.05,18.0,161.5,120.56,98.97
2016,4,24,8,30,29.0,204.0,3.2,18.0,220.0,147.15,121.15
2016,4,24,8,45,18.0,197.0,3.35,18.5,207.5,152.41,124.88
2016,4,24,9,0,7.0,190.0,3.5,19.0,195.0,148.63,121.05
2016,4,24,9,15,6.5,189.0,3.55,19.5,194.0,148.73,120.54
2016,4,24,9,30,6.0,188.0,3.6,20.0,193.0,148.94,114.81
2016,4,24,9,45,13.0,234.5,3.7,20.5,245.0,184.12,141.68
2016,4,24,10,0,20.0,281.0,3.8,21.0,297.0,220.22,168.85
2016,4,24,10,15,18.5,282.0,3.8,21.0,297.5,224.3,171.74
2016,4,24,10,30,17.0,283.0,3.8,21.0,298.0,227.87,174.39
2016,4,24,10,45,63.5,364.5,3.85,21.5,421.5,292.28,222.18
2016,4,24,11,0,110.0,446.0,3.9,22.0,545.0,373.48,282.26
2016,4,24,11,15,212.0,449.5,3.85,22.0,644.5,426.73,321.46
2016,4,24,11,30,314.0,453.0,3.8,22.0,744.0,493.69,371.58
2016,4,24,11,45,261.0,472.0,3.8,22.5,716.5,504.95,380.02
2016,4,24,12,0,208.0,491.0,3.8,23.0,689.0,515.25,387.15
2016,4,24,12,15,150.5,486.0,3.75,23.0,630.0,494.04,371.63
2016,4,24,12,30,93.0,481.0,3.7,23.0,571.0,465.08,350.02
2016,4,24,12,45,69.0,454.0,3.65,23.0,520.5,436.14,328.84
2016,4,24,13,0,45.0,427.0,3.6,23.0,470.0,403.5,304.65
2016,4,24,13,15,33.0,381.5,3.5,23.0,413.0,360.95,273.22
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,304.91,231.37
2016,4,24,13,45,68.5,393.0,3.35,23.0,455.0,415.6,315.57
2016,4,24,14,0,116.0,450.0,3.3,23.0,554.0,537.05,404.95
2016,4,24,14,15,235.0,420.0,3.25,23.0,622.0,631.37,476.06
2016,4,24,14,30,354.0,390.0,3.2,23.0,690.0,746.79,560.34
2016,4,24,14,45,554.5,278.0,3.2,23.0,724.5,861.43,645.69
2016,4,24,15,0,755.0,166.0,3.2,23.0,759.0,964.29,718.48
2016,4,24,15,15,740.5,162.0,3.15,23.0,717.5,957.32,714.07
2016,4,24,15,30,726.0,158.0,3.1,23.0,676.0,946.81,708.39
2016,4,24,15,45,457.5,224.5,3.05,23.0,543.0,745.48,568.44
2016,4,24,16,0,189.0,291.0,3.0,23.0,410.0,511.76,395.26
2016,4,24,16,15,143.0,263.5,2.95,23.0,349.5,438.9,342.22
2016,4,24,16,30,97.0,236.0,2.9,23.0,289.0,344.24,270.56
2016,4,24,16,45,337.0,178.5,2.85,23.0,331.5,554.26,438.75
2016,4,24,17,0,577.0,121.0,2.8,23.0,374.0,743.11,580.65
2016,4,24,17,15,532.0,111.5,2.6,22.5,320.0,670.07,528.13
2016,4,24,17,30,487.0,102.0,2.4,22.0,266.0,607.08,483.42
2016,4,24,17,45,431.5,88.5,2.2,21.5,213.5,530.08,426.18
2016,4,24,18,0,376.0,75.0,2.0,21.0,161.0,455.1,367.92
2016,4,24,18,15,287.5,59.0,1.95,20.5,114.0,352.35,284.45
2016,4,24,18,30,199.0,43.0,1.9,20.0,67.0,256.02,201.75
2016,4,24,18,45,99.5,21.5,1.9,19.5,33.5,135.29,73.02
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,20.5,2.4,19.0,33.0,15.89,3.23
2016,4,25,6,30,221.0,41.0,2.5,19.0,66.0,31.45,20.93
2016,4,25,6,45,316.5,55.5,2.7,19.5,114.5,42.19,30.94
2016,4,25,7,0,412.0,70.0,2.9,20.0,163.0,52.72,40.44
2016,4,25,7,15,476.5,80.5,3.05,20.5,217.0,61.85,48.44
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,68.38,53.96
2016,4,25,7,45,290.5,130.5,3.4,21.5,229.0,93.76,75.49
2016,4,25,8,0,40.0,170.0,3.6,22.0,187.0,124.46,101.11
2016,4,25,8,15,34.0,187.0,3.7,22.5,203.0,136.0,110.17
2016,4,25,8,30,28.0,204.0,3.8,23.0,219.0,147.22,118.88
2016,4,25,8,45,37.0,232.5,3.95,23.5,254.5,164.79,132.73
2016,4,25,9,0,46.0,261.0,4.1,24.0,290.0,181.77,145.93
2016,4,25,9,15,62.5,293.0,4.1,24.5,336.0,200.08,160.03
2016,4,25,9,30,79.0,325.0,4.1,25.0,382.0,220.96,167.26
2016,4,25,9,45,428.5,241.5,4.2,25.5,574.5,181.48,121.34
2016,4,25,10,0,778.0,158.0,4.3,26.0,767.0,221.39,134.61
2016,4,25,10,15,501.5,289.0,4.3,26.0,688.5,289.48,199.25
2016,4,25,10,30,225.0,420.0,4.3,26.0,610.0,350.03,256.13
2016,4,25,10,45,516.0,296.5,4.3,26.5,752.0,372.56,267.51
2016,4,25,11,0,807.0,173.0,4.3,27.0,894.0,441.12,317.48
2016,4,25,11,15,812.5,173.5,4.3,27.0,914.5,493.72,361.22
2016,4,25,11,30,818.0,174.0,4.3,27.0,935.0,545.97,403.64
2016,4,25,11,45,846.0,157.5,4.3,27.5,954.0,597.63,443.86
2016,4,25,12,0,874.0,141.0,4.3,28.0,973.0,647.37,481.79
2016,4,25,12,15,875.0,141.5,4.2,28.0,977.0,694.26,517.11
2016,4,25,12,30,876.0,142.0,4.1,28.0,981.0,739.46,550.37
2016,4,25,12,45,624.0,290.5,4.1,28.0,887.0,727.39,538.34
2016,4,25,13,0,372.0,439.0,4.1,28.0,793.0,685.36,504.58
2016,4,25,13,15,271.0,460.0,4.05,28.0,716.5,645.34,475.43
2016,4,25,13,30,170.0,481.0,4.0,28.0,640.0,587.57,433.21
2016,4,25,13,45,181.0,469.0,3.95,28.0,635.0,601.13,443.85
2016,4,25,14,0,192.0,457.0,3.9,28.0,630.0,614.01,453.73
2016,4,25,14,15,151.0,438.0,3.85,28.0,571.0,570.0,422.32
2016,4,25,14,30,110.0,419.0,3.8,28.0,512.0,504.36,375.49
2016,4,25,14,45,225.0,388.0,3.75,28.5,568.0,613.43,456.68
2016,4,25,15,0,340.0,357.0,3.7,29.0,624.0,725.91,537.38
2016,4,25,15,15,554.0,247.0,3.6,28.5,654.5,853.76,632.45
2016,4,25,15,30,768.0,137.0,3.5,28.0,685.0,958.35,705.77
2016,4,25,15,45,745.5,134.5,3.45,28.0,637.0,944.65,697.37
2016,4,25,16,0,723.0,132.0,3.4,28.0,589.0,920.98,683.35
2016,4,25,16,15,698.5,127.0,3.25,27.5,537.5,889.26,664.7
2016,4,25,16,30,674.0,122.0,3.1,27.0,486.0,854.84,644.1
2016,4,25,16,45,640.0,116.0,3.0,27.0,432.0,807.49,613.37
2016,4,25,17,0,606.0,110.0,2.9,27.0,378.0,758.33,580.96
2016,4,25,17,15,561.5,102.0,2.8,26.5,323.0,695.47,539.07
2016,4,25,17,30,517.0,94.0,2.7,26.0,268.0,632.06,495.38
2016,4,25,17,45,449.5,83.5,2.65,25.5,214.5,538.85,427.62
2016,4,25,18,0,382.0,73.0,2.6,25.0,161.0,457.19,365.5
2016,4,25,18,15,293.0,58.0,2.75,24.5,114.0,355.05,283.75
2016,4,25,18,30,204.0,43.0,2.9,24.0,67.0,259.47,202.58
2016,4,25,18,45,102.0,21.5,3.1,23.5,33.5,137.67,77.8
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,32.5,17.45,5.1
2016,4,26,6,30,183.0,44.0,3.7,20.0,65.0,33.54,22.65
2016,4,26,6,45,261.5,62.5,3.8,20.5,112.0,47.0,34.97
2016,4,26,7,0,340.0,81.0,3.9,21.0,159.0,60.06,46.63
2016,4,26,7,15,184.0,102.5,4.0,21.0,146.0,74.88,59.63
2016,4,26,7,30,28.0,124.0,4.1,21.0,133.0,93.22,75.39
2016,4,26,7,45,170.5,146.5,4.2,21.5,220.0,106.59,86.45
2016,4,26,8,0,313.0,169.0,4.3,22.0,307.0,117.23,94.99
2016,4,26,8,15,173.0,189.5,4.45,22.5,267.5,133.48,108.12
2016,4,26,8,30,33.0,210.0,4.6,23.0,228.0,150.78,121.93
2016,4,26,8,45,188.5,237.0,4.75,23.5,354.5,160.98,129.68
2016,4,26,9,0,344.0,264.0,4.9,24.0,481.0,166.83,133.82
2016,4,26,9,15,356.0,284.5,5.0,24.0,524.5,175.85,140.81
2016,4,26,9,30,368.0,305.0,5.1,24.0,568.0,195.14,143.51
2016,4,26,9,45,554.0,243.0,5.2,24.5,665.5,196.35,128.69
2016,4,26,10,0,740.0,181.0,5.3,25.0,763.0,223.63,138.7
2016,4,26,10,15,751.0,184.5,5.35,25.0,798.0,277.34,181.97
2016,4,26,10,30,762.0,188.0,5.4,25.0,833.0,332.26,228.62
2016,4,26,10,45,763.0,195.0,5.5,25.5,859.5,387.1,275.55
2016,4,26,11,0,764.0,202.0,5.6,26.0,886.0,441.75,321.64
2016,4,26,11,15,769.0,203.5,5.6,26.0,906.0,496.65,367.38
2016,4,26,11,30,774.0,205.0,5.6,26.0,926.0,547.31,408.99
2016,4,26,11,45,412.0,321.0,5.65,26.5,705.5,479.25,360.45
2016,4,26,12,0,50.0,437.0,5.7,27.0,485.0,381.77,285.55
2016,4,26,12,15,47.5,434.0,5.65,27.0,480.0,386.61,289.41
2016,4,26,12,30,45.0,431.0,5.6,27.0,475.0,390.94,292.65
2016,4,26,12,45,75.5,458.0,5.55,27.0,530.5,444.73,332.86
2016,4,26,13,0,106.0,485.0,5.5,27.0,586.0,502.24,375.39
2016,4,26,13,15,122.5,482.5,5.45,27.0,598.0,534.16,398.96
2016,4,26,13,30,139.0,480.0,5.4,27.0,610.0,560.13,418.35
2016,4,26,13,45,81.0,407.5,5.4,27.5,482.5,440.55,330.3
2016,4,26,14,0,23.0,335.0,5.4,28.0,355.0,311.15,233.21
2016,4,26,14,15,326.5,299.5,5.35,27.5,577.0,632.47,479.03
2016,4,26,14,30,630.0,264.0,5.3,27.0,799.0,909.57,680.37
2016,4,26,14,45,492.0,309.0,5.25,27.0,716.0,832.31,623.13
2016,4,26,15,0,354.0,354.0,5.2,27.0,633.0,736.86,554.16
2016,4,26,15,15,298.5,345.5,5.05,27.0,571.5,682.79,515.7
2016,4,26,15,30,243.0,337.0,4.9,27.0,510.0,604.77,459.69
2016,4,26,15,45,278.5,305.0,4.75,27.0,491.5,633.91,483.02
2016,4,26,16,0,314.0,273.0,4.6,27.0,473.0,638.74,488.83
2016,4,26,16,15,278.5,253.5,4.35,26.5,419.5,584.58,450.66
2016,4,26,16,30,243.0,234.0,4.1,26.0,366.0,529.44,411.54
2016,4,26,16,45,137.5,201.5,3.95,26.0,275.0,367.0,288.12
2016,4,26,17,0,32.0,169.0,3.8,26.0,184.0,208.5,162.71
2016,4,26,17,15,22.5,146.5,3.65,25.5,156.0,160.84,125.65
2016,4,26,17,30,13.0,124.0,3.5,25.0,128.0,131.1,102.0
2016,4,26,17,45,93.5,113.0,3.4,24.5,135.0,228.42,183.62
2016,4,26,18,0,174.0,102.0,3.3,24.0,142.0,290.8,235.11
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.0,207.32,165.64
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,123.67,94.81
2016,4,26,18,45,32.5,23.0,3.2,23.0,27.0,61.18,33.28
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,106.0,22.5,2.2,18.0,35.5,17.38,5.92
2016,4,27,6,30,212.0,45.0,2.4,18.0,71.0,34.36,23.66
2016,4,27,6,45,327.5,58.5,2.65,18.0,123.0,44.38,33.12
2016,4,27,7,0,443.0,72.0,2.9,18.0,175.0,54.3,42.19
2016,4,27,7,15,511.0,82.5,2.85,18.0,232.0,63.5,50.4
2016,4,27,7,30,579.0,93.0,2.8,18.0,289.0,70.05,56.07
2016,4,27,7,45,644.5,95.5,2.75,18.5,350.5,70.36,56.06
2016,4,27,8,0,710.0,98.0,2.7,19.0,412.0,70.92,56.21
2016,4,27,8,15,743.0,103.0,2.65,19.5,470.0,72.89,57.56
2016,4,27,8,30,776.0,108.0,2.6,20.0,528.0,81.97,64.97
2016,4,27,8,45,811.5,108.0,2.55,21.0,586.0,80.51,63.21
2016,4,27,9,0,847.0,108.0,2.5,22.0,644.0,79.23,61.65
2016,4,27,9,15,864.5,111.0,2.45,22.5,694.5,79.61,61.65
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,112.68,69.64
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,170.02,94.7
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,229.25,134.91
2016,4,27,10,15,925.0,117.0,2.4,25.5,874.0,289.3,182.87
2016,4,27,10,30,934.0,119.0,2.4,26.0,912.0,349.92,233.67
2016,4,27,10,45,941.5,120.0,2.4,26.5,942.0,409.71,284.1
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,469.43,333.49
2016,4,27,11,15,953.0,122.0,2.35,27.0,994.0,527.24,380.71
2016,4,27,11,30,957.0,123.0,2.3,27.0,1016.0,584.17,425.78
2016,4,27,11,45,963.0,121.0,2.3,27.5,1030.0,639.0,467.24
2016,4,27,12,0,969.0,119.0,2.3,28.0,1044.0,692.65,506.47
2016,4,27,12,15,969.0,119.0,2.3,28.0,1048.0,742.46,542.86
2016,4,27,12,30,969.0,119.0,2.3,28.0,1052.0,790.21,576.94
2016,4,27,12,45,968.5,118.5,2.3,28.0,1047.0,834.91,607.3
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,877.05,634.7
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.5,914.31,658.77
2016,4,27,13,30,962.0,117.0,2.3,28.0,1015.0,948.36,680.73
2016,4,27,13,45,957.5,115.5,2.3,28.0,992.5,976.76,699.06
2016,4,27,14,0,953.0,114.0,2.3,28.0,970.0,1001.5,715.17
2016,4,27,14,15,946.0,112.5,2.2,28.0,940.0,1020.14,726.42
2016,4,27,14,30,939.0,111.0,2.1,28.0,910.0,1034.88,735.29
2016,4,27,14,45,929.0,109.5,2.05,28.0,872.0,1042.77,740.63
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,1046.7,743.72
2016,4,27,15,15,907.0,106.0,1.85,28.0,789.5,1044.17,741.65
2016,4,27,15,30,895.0,104.0,1.7,28.0,745.0,1037.8,737.35
2016,4,27,15,45,877.5,101.5,1.55,28.0,695.0,1021.58,727.03
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,1013.94,722.24
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,985.4,705.18
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,953.71,686.36
2016,4,27,16,45,786.5,88.0,1.1,28.0,478.5,909.68,659.57
2016,4,27,17,0,756.0,84.0,1.0,28.0,421.0,863.32,631.04
2016,4,27,17,15,715.0,78.5,0.8,27.5,362.0,809.54,596.67
2016,4,27,17,30,674.0,73.0,0.6,27.0,303.0,749.25,556.91
2016,4,27,17,45,609.0,66.0,0.45,26.5,245.0,665.3,500.17
2016,4,27,18,0,544.0,59.0,0.3,26.0,187.0,583.0,441.96
2016,4,27,18,15,446.0,48.5,0.35,25.5,134.5,471.54,361.14
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,366.03,278.67
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,193.67,119.42
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,128.0,22.0,1.6,16.5,38.0,17.04,6.37
2016,4,28,6,30,256.0,44.0,2.0,17.0,76.0,33.76,23.33
2016,4,28,6,45,358.5,56.5,2.4,18.0,126.5,43.06,32.01
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,54.2,41.95
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,60.24,47.25
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,66.11,52.19
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,68.99,54.42
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,71.81,56.52
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,73.97,58.01
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,75.99,59.38
2016,4,28,8,45,763.0,114.5,4.0,22.5,565.5,84.08,65.85
2016,4,28,9,0,787.0,118.0,4.1,23.0,618.0,84.64,65.95
2016,4,28,9,15,803.5,121.5,4.1,23.5,666.0,84.97,65.89
2016,4,28,9,30,820.0,125.0,4.1,24.0,714.0,108.44,65.93
2016,4,28,9,45,591.0,239.5,4.15,24.5,677.0,201.39,130.53
2016,4,28,10,0,362.0,354.0,4.2,25.0,640.0,281.78,198.61
2016,4,28,10,15,612.5,245.0,4.2,25.0,755.0,288.16,195.02
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,342.24,232.7
2016,4,28,10,45,866.0,139.5,4.25,25.5,897.5,398.06,280.69
2016,4,28,11,0,869.0,143.0,4.3,26.0,925.0,453.42,327.51
2016,4,28,11,15,873.0,144.5,4.25,26.0,945.0,507.32,372.61
2016,4,28,11,30,877.0,146.0,4.2,26.0,965.0,560.47,415.92
2016,4,28,11,45,868.0,153.5,4.2,26.5,974.0,609.44,454.14
2016,4,28,12,0,859.0,161.0,4.2,27.0,983.0,660.51,492.46
2016,4,28,12,15,858.5,161.5,4.15,27.0,986.0,701.51,523.76
2016,4,28,12,30,858.0,162.0,4.1,27.0,989.0,752.66,561.08
2016,4,28,12,45,841.5,171.0,4.1,27.0,979.0,790.9,588.7
2016,4,28,13,0,825.0,180.0,4.1,27.0,969.0,825.94,613.66
2016,4,28,13,15,820.0,179.5,4.05,27.0,955.0,858.94,636.09
2016,4,28,13,30,815.0,179.0,4.0,27.0,941.0,888.89,656.28
2016,4,28,13,45,779.0,196.5,3.95,27.5,911.5,904.21,665.33
2016,4,28,14,0,743.0,214.0,3.9,28.0,882.0,924.54,677.85
2016,4,28,14,15,378.5,239.5,3.85,27.5,580.0,622.53,467.29
2016,4,28,14,30,14.0,265.0,3.8,27.0,278.0,243.3,182.27
2016,4,28,14,45,25.0,296.5,3.8,27.0,317.5,302.8,228.51
2016,4,28,15,0,36.0,328.0,3.8,27.0,357.0,350.87,264.96
2016,4,28,15,15,18.0,231.0,3.75,26.5,245.5,220.56,167.21
2016,4,28,15,30,0.0,134.0,3.7,26.0,134.0,113.67,84.52
2016,4,28,15,45,7.0,175.5,3.65,26.0,180.5,159.58,121.16
2016,4,28,16,0,14.0,217.0,3.6,26.0,227.0,209.08,160.23
2016,4,28,16,15,64.5,229.0,3.5,26.0,266.0,296.14,229.86
2016,4,28,16,30,115.0,241.0,3.4,26.0,305.0,388.88,302.56
2016,4,28,16,45,57.5,190.5,3.3,26.0,223.0,253.67,198.01
2016,4,28,17,0,0.0,140.0,3.2,26.0,141.0,126.9,96.79
2016,4,28,17,15,115.0,150.0,3.1,25.5,190.0,287.18,229.02
2016,4,28,17,30,230.0,160.0,3.0,25.0,239.0,415.1,331.94
2016,4,28,17,45,181.0,133.0,2.9,24.5,188.0,337.27,270.83
2016,4,28,18,0,132.0,106.0,2.8,24.0,137.0,260.87,209.56
2016,4,28,18,15,90.5,74.5,2.9,23.5,93.5,183.06,145.56
2016,4,28,18,30,49.0,43.0,3.0,23.0,50.0,103.19,78.46
2016,4,28,18,45,24.5,21.5,3.1,23.0,25.0,51.37,29.31
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.0,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,4.0,3.0,2.6,21.0,3.0,2.56,0.0
2016,4,29,6,15,51.0,25.0,2.8,21.0,31.0,20.12,8.83
2016,4,29,6,30,98.0,47.0,3.0,21.0,59.0,35.95,24.8
2016,4,29,6,45,149.5,72.5,3.25,21.5,102.5,54.14,41.05
2016,4,29,7,0,201.0,98.0,3.5,22.0,146.0,71.76,56.55
2016,4,29,7,15,100.5,75.0,3.8,22.5,99.0,58.79,45.39
2016,4,29,7,30,0.0,52.0,4.1,23.0,52.0,43.02,31.65
2016,4,29,7,45,0.0,79.5,4.4,23.5,79.5,65.66,50.9
2016,4,29,8,0,0.0,107.0,4.7,24.0,107.0,86.79,68.53
2016,4,29,8,15,4.5,143.5,4.85,24.0,146.0,113.82,91.01
2016,4,29,8,30,9.0,180.0,5.0,24.0,185.0,140.0,112.48
2016,4,29,8,45,15.5,208.0,5.15,24.5,217.5,159.96,128.34
2016,4,29,9,0,22.0,236.0,5.3,25.0,250.0,179.57,143.72
2016,4,29,9,15,13.5,206.5,5.3,25.0,215.0,161.09,128.17
2016,4,29,9,30,5.0,177.0,5.3,25.0,180.0,141.41,106.75
2016,4,29,9,45,11.0,223.0,5.35,25.5,231.0,176.48,133.28
2016,4,29,10,0,17.0,269.0,5.4,26.0,282.0,212.26,159.97
2016,4,29,10,15,117.5,347.5,5.45,26.0,446.5,265.62,196.55
2016,4,29,10,30,218.0,426.0,5.5,26.0,611.0,354.46,260.89
2016,4,29,10,45,130.0,409.5,5.55,26.5,521.0,335.27,249.34
2016,4,29,11,0,42.0,393.0,5.6,27.0,431.0,313.02,234.26
2016,4,29,11,15,21.0,232.5,5.55,27.0,251.5,194.45,145.17
2016,4,29,11,30,0.0,72.0,5.5,27.0,72.0,60.27,41.71
2016,4,29,11,45,0.0,97.0,5.45,27.5,97.0,81.0,57.78
2016,4,29,12,0,0.0,122.0,5.4,28.0,122.0,101.77,73.69
2016,4,29,12,15,36.5,296.5,5.35,28.0,332.0,269.74,202.03
2016,4,29,12,30,73.0,471.0,5.3,28.0,542.0,443.84,330.48
2016,4,29,12,45,85.5,477.0,5.3,28.0,560.0,468.73,348.54
2016,4,29,13,0,98.0,483.0,5.3,28.0,578.0,494.71,367.81
2016,4,29,13,15,124.5,483.5,5.2,28.0,602.0,537.31,399.14
2016,4,29,13,30,151.0,484.0,5.1,28.0,626.0,574.74,426.62
2016,4,29,13,45,194.5,469.0,5.05,28.0,647.5,614.09,456.12
2016,4,29,14,0,238.0,454.0,5.0,28.0,669.0,654.43,486.25
2016,4,29,14,15,280.0,428.0,4.8,28.0,673.5,699.61,518.97
2016,4,29,14,30,322.0,402.0,4.6,28.0,678.0,729.34,540.9
2016,4,29,14,45,175.5,357.0,4.4,28.0,507.0,532.63,399.37
2016,4,29,15,0,29.0,312.0,4.2,28.0,336.0,327.05,245.67
2016,4,29,15,15,84.5,328.5,3.95,27.5,391.0,406.0,307.74
2016,4,29,15,30,140.0,345.0,3.7,27.0,446.0,509.42,385.85
2016,4,29,15,45,115.0,316.5,3.5,27.0,396.0,459.12,348.86
2016,4,29,16,0,90.0,288.0,3.3,27.0,346.0,385.55,294.96
2016,4,29,16,15,201.0,256.5,3.05,27.0,371.0,487.88,375.58
2016,4,29,16,30,312.0,225.0,2.8,27.0,396.0,586.58,450.93
2016,4,29,16,45,319.0,198.0,2.6,27.0,357.0,561.51,433.84
2016,4,29,17,0,326.0,171.0,2.4,27.0,318.0,534.01,415.54
2016,4,29,17,15,231.0,171.5,2.3,26.5,268.5,445.93,349.59
2016,4,29,17,30,136.0,172.0,2.2,26.0,219.0,347.47,273.9
2016,4,29,17,45,107.0,139.0,2.1,25.5,172.0,281.16,223.08
2016,4,29,18,0,78.0,106.0,2.0,25.0,125.0,198.58,157.58
2016,4,29,18,15,41.5,73.5,2.05,24.5,83.5,125.67,97.63
2016,4,29,18,30,5.0,41.0,2.1,24.0,42.0,43.86,29.67
2016,4,29,18,45,2.5,21.5,2.15,24.0,22.0,20.08,8.15
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,5.97,0.0
2016,4,30,6,15,111.0,28.0,3.95,13.5,42.0,21.98,11.11
2016,4,30,6,30,208.0,49.0,4.0,14.0,76.0,37.25,26.77
2016,4,30,6,45,305.5,64.5,4.05,14.5,126.0,48.55,37.37
2016,4,30,7,0,403.0,80.0,4.1,15.0,176.0,59.61,47.46
2016,4,30,7,15,467.0,91.5,4.1,15.5,231.5,67.36,54.33
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,77.05,62.67
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,79.43,64.3
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,81.81,65.86
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,84.17,67.5
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,86.38,68.99
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,85.53,67.73
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,84.74,66.56
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.5,93.77,73.79
2016,4,30,9,30,803.0,140.0,4.0,22.0,720.0,121.25,74.93
2016,4,30,9,45,823.0,139.5,3.85,23.0,764.0,174.14,100.35
2016,4,30,10,0,843.0,139.0,3.7,24.0,808.0,229.55,139.18
2016,4,30,10,15,852.5,141.5,3.55,24.0,844.0,286.77,185.95
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,344.83,235.51
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,405.96,286.93
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,461.89,333.52
2016,4,30,11,15,890.0,142.0,2.9,25.0,961.0,516.61,378.51
2016,4,30,11,30,895.0,143.0,2.7,25.0,982.0,570.65,421.49
2016,4,30,11,45,903.0,140.0,2.55,25.5,996.5,622.81,460.92
2016,4,30,12,0,911.0,137.0,2.4,26.0,1011.0,674.12,498.24
2016,4,30,12,15,911.5,137.5,2.3,26.0,1015.0,721.93,533.0
2016,4,30,12,30,912.0,138.0,2.2,26.0,1019.0,767.97,565.52
2016,4,30,12,45,913.0,136.0,2.1,26.5,1015.0,810.45,593.21
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,850.61,617.44
2016,4,30,13,15,911.0,133.5,2.0,27.0,998.0,886.11,640.46
2016,4,30,13,30,908.0,133.0,2.0,27.0,985.0,918.58,661.47
2016,4,30,13,45,904.5,131.5,2.0,27.0,963.5,946.51,679.56
2016,4,30,14,0,901.0,130.0,2.0,27.0,942.0,971.02,695.55
2016,4,30,14,15,894.0,128.0,2.0,27.0,913.0,988.21,707.0
2016,4,30,14,30,887.0,126.0,2.0,27.0,884.0,1001.67,716.3
2016,4,30,14,45,879.0,123.5,2.0,27.0,848.0,1009.89,722.49
2016,4,30,15,0,871.0,121.0,2.0,27.0,812.0,1014.34,726.54
2016,4,30,15,15,859.0,118.5,1.95,26.5,769.5,1011.04,726.73
2016,4,30,15,30,847.0,116.0,1.9,26.0,727.0,1016.94,733.01
2016,4,30,15,45,834.5,111.0,1.85,26.0,679.5,1002.88,725.26
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,985.22,715.57
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,956.9,698.51
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,925.55,679.56
2016,4,30,16,45,753.0,93.5,1.55,26.0,470.5,884.55,654.81
2016,4,30,17,0,727.0,88.0,1.5,26.0,415.0,847.37,632.34
2016,4,30,17,15,686.5,82.5,1.35,25.0,358.0,788.94,596.08
2016,4,30,17,30,646.0,77.0,1.2,24.0,301.0,729.73,558.12
2016,4,30,17,45,589.5,69.0,1.1,23.5,245.0,652.62,505.12
2016,4,30,18,0,533.0,61.0,1.0,23.0,189.0,576.7,450.3
2016,4,30,18,15,439.5,50.5,1.0,22.0,137.5,469.13,369.81
2016,4,30,18,30,346.0,40.0,1.0,21.0,86.0,367.06,287.99
2016,4,30,18,45,200.5,25.0,1.05,20.5,48.5,225.42,154.34
2016,4,30,19,0,55.0,10.0,1.1,20.0,11.0,46.82,0.0
2016,4,30,19,15,27.5,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,8.54,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.63,11.11
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,35.25,24.87
2016,5,1,6,45,360.0,59.0,3.8,16.5,131.0,44.82,33.82
2016,5,1,7,0,448.0,72.0,4.0,17.0,180.0,56.25,44.14
2016,5,1,7,15,254.0,104.0,4.05,17.5,168.5,76.5,61.91
2016,5,1,7,30,60.0,136.0,4.1,18.0,157.0,101.28,83.25
2016,5,1,7,45,30.0,119.5,4.2,18.5,130.0,92.25,75.0
2016,5,1,8,0,0.0,103.0,4.3,19.0,103.0,83.91,67.39
2016,5,1,8,15,39.0,170.0,4.35,19.5,192.0,126.43,103.33
2016,5,1,8,30,78.0,237.0,4.4,20.0,281.0,166.72,136.63
2016,5,1,8,45,93.5,265.5,4.5,20.5,322.5,183.84,150.09
2016,5,1,9,0,109.0,294.0,4.6,21.0,364.0,200.39,162.97
2016,5,1,9,15,82.5,305.5,4.6,21.0,361.0,207.21,168.06
2016,5,1,9,30,56.0,317.0,4.6,21.0,358.0,218.69,168.01
2016,5,1,9,45,49.5,328.5,4.65,21.5,366.0,233.89,178.38
2016,5,1,10,0,43.0,340.0,4.7,22.0,374.0,248.2,188.86
2016,5,1,10,15,84.5,383.0,4.7,22.0,454.5,291.73,220.52
2016,5,1,10,30,126.0,426.0,4.7,22.0,535.0,328.94,247.77
2016,5,1,10,45,164.5,443.0,4.7,22.5,589.5,368.52,276.96
2016,5,1,11,0,203.0,460.0,4.7,23.0,644.0,413.0,310.05
2016,5,1,11,15,121.5,434.5,4.7,23.0,546.0,378.88,286.28
2016,5,1,11,30,40.0,409.0,4.7,23.0,448.0,339.41,257.29
2016,5,1,11,45,35.5,402.0,4.75,23.0,437.0,339.38,257.48
2016,5,1,12,0,31.0,395.0,4.8,23.0,426.0,338.46,256.87
2016,5,1,12,15,105.0,449.0,4.8,23.0,551.5,437.61,332.0
2016,5,1,12,30,179.0,503.0,4.8,23.0,677.0,547.13,413.3
2016,5,1,12,45,136.5,492.5,4.85,23.5,624.5,524.66,395.59
2016,5,1,13,0,94.0,482.0,4.9,24.0,572.0,490.95,369.92
2016,5,1,13,15,189.5,474.0,4.95,23.5,653.0,583.57,441.08
2016,5,1,13,30,285.0,466.0,5.0,23.0,734.0,685.75,517.96
2016,5,1,13,45,531.0,329.5,5.05,23.0,814.5,812.47,615.34
2016,5,1,14,0,777.0,193.0,5.1,23.0,895.0,929.1,702.27
2016,5,1,14,15,412.0,285.0,5.1,23.0,656.0,700.95,535.81
2016,5,1,14,30,47.0,377.0,5.1,23.0,417.0,400.36,305.66
2016,5,1,14,45,373.5,290.0,5.1,23.0,588.0,697.69,536.82
2016,5,1,15,0,700.0,203.0,5.1,23.0,759.0,952.87,723.69
2016,5,1,15,15,684.0,198.0,5.05,23.0,717.5,942.98,716.4
2016,5,1,15,30,668.0,193.0,5.0,23.0,676.0,929.62,708.48
2016,5,1,15,45,649.5,185.5,5.0,23.0,629.5,907.7,695.07
2016,5,1,16,0,631.0,178.0,5.0,23.0,583.0,882.62,679.51
2016,5,1,16,15,604.5,171.0,4.9,22.5,532.0,847.04,657.17
2016,5,1,16,30,578.0,164.0,4.8,22.0,481.0,800.39,626.64
2016,5,1,16,45,545.0,154.0,4.7,22.0,428.5,751.44,592.83
2016,5,1,17,0,512.0,144.0,4.6,22.0,376.0,701.24,557.6
2016,5,1,17,15,467.0,132.5,4.35,21.5,322.0,637.08,511.53
2016,5,1,17,30,422.0,121.0,4.1,21.0,268.0,573.2,464.44
2016,5,1,17,45,362.5,106.0,3.9,20.5,216.0,492.79,402.61
2016,5,1,18,0,303.0,91.0,3.7,20.0,164.0,414.77,340.23
2016,5,1,18,15,228.5,71.0,3.6,19.5,118.0,303.58,248.89
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,214.9,172.45
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,121.61,83.9
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,5.0,13.0,11.0,8.54,0.0
2016,5,2,6,15,155.5,27.0,5.1,13.0,46.0,20.86,10.95
2016,5,2,6,30,268.0,44.0,5.2,13.0,81.0,33.73,23.9
2016,5,2,6,45,351.5,57.0,5.3,13.0,129.0,43.29,32.98
2016,5,2,7,0,435.0,70.0,5.4,13.0,177.0,54.38,43.19
2016,5,2,7,15,269.5,106.0,5.45,13.0,178.0,77.94,64.32
2016,5,2,7,30,104.0,142.0,5.5,13.0,179.0,102.26,85.79
2016,5,2,7,45,111.5,167.5,5.6,13.0,213.0,118.38,99.73
2016,5,2,8,0,119.0,193.0,5.7,13.0,247.0,133.93,112.98
2016,5,2,8,15,70.5,198.0,5.7,13.0,231.0,143.42,120.8
2016,5,2,8,30,22.0,203.0,5.7,13.0,215.0,155.52,130.81
2016,5,2,8,45,11.0,179.5,5.7,13.5,185.5,140.97,117.55
2016,5,2,9,0,0.0,156.0,5.7,14.0,156.0,124.92,103.15
2016,5,2,9,15,2.5,169.0,5.6,14.0,171.0,134.79,111.31
2016,5,2,9,30,5.0,182.0,5.5,14.0,186.0,145.18,114.5
2016,5,2,9,45,5.5,182.0,5.45,14.0,186.5,146.56,115.22
2016,5,2,10,0,6.0,182.0,5.4,14.0,187.0,147.81,115.95
2016,5,2,10,15,12.0,237.0,5.35,14.0,247.0,191.38,150.74
2016,5,2,10,30,18.0,292.0,5.3,14.0,307.0,235.56,185.7
2016,5,2,10,45,13.0,239.0,5.25,14.5,250.5,197.11,154.66
2016,5,2,11,0,8.0,186.0,5.2,15.0,194.0,155.56,121.14
2016,5,2,11,15,9.5,189.5,5.3,15.0,199.0,160.02,124.72
2016,5,2,11,30,11.0,193.0,5.4,15.0,204.0,164.66,128.44
2016,5,2,11,45,124.0,342.0,5.5,15.5,462.0,342.33,269.33
2016,5,2,12,0,237.0,491.0,5.6,16.0,720.0,536.82,418.4
2016,5,2,12,15,258.5,473.5,5.6,16.0,723.5,557.58,434.74
2016,5,2,12,30,280.0,456.0,5.6,16.0,727.0,583.05,455.13
2016,5,2,12,45,147.0,359.5,5.7,16.5,501.5,422.43,331.68
2016,5,2,13,0,14.0,263.0,5.8,17.0,276.0,232.56,181.17
2016,5,2,13,15,16.0,288.0,5.7,17.0,303.0,257.19,200.9
2016,5,2,13,30,18.0,313.0,5.6,17.0,330.0,282.49,220.81
2016,5,2,13,45,14.0,260.5,5.55,17.5,273.5,234.87,183.2
2016,5,2,14,0,10.0,208.0,5.5,18.0,217.0,186.38,144.76
2016,5,2,14,15,15.5,260.5,5.35,18.0,274.0,239.13,186.79
2016,5,2,14,30,21.0,313.0,5.2,18.0,331.0,294.22,230.18
2016,5,2,14,45,17.0,280.0,5.1,18.0,294.0,261.83,205.0
2016,5,2,15,0,13.0,247.0,5.0,18.0,257.0,228.84,179.31
2016,5,2,15,15,6.5,195.0,4.85,18.0,200.5,175.22,136.83
2016,5,2,15,30,0.0,143.0,4.7,18.0,144.0,121.74,93.89
2016,5,2,15,45,8.5,184.5,4.6,18.0,191.0,169.52,133.18
2016,5,2,16,0,17.0,226.0,4.5,18.0,238.0,220.95,175.08
2016,5,2,16,15,23.0,218.5,4.35,17.5,232.5,222.44,177.34
2016,5,2,16,30,29.0,211.0,4.2,17.0,227.0,243.98,195.84
2016,5,2,16,45,69.5,201.5,4.05,17.0,234.0,278.44,225.96
2016,5,2,17,0,110.0,192.0,3.9,17.0,241.0,332.47,271.43
2016,5,2,17,15,100.0,167.5,3.6,16.5,207.5,277.14,227.91
2016,5,2,17,30,90.0,143.0,3.3,16.0,174.0,241.47,199.64
2016,5,2,17,45,259.0,109.0,3.05,16.0,176.5,385.23,321.86
2016,5,2,18,0,428.0,75.0,2.8,16.0,179.0,498.92,413.2
2016,5,2,18,15,342.0,61.0,2.4,15.5,130.0,398.53,329.56
2016,5,2,18,30,256.0,47.0,2.0,15.0,81.0,304.16,247.58
2016,5,2,18,45,128.0,29.0,1.7,14.5,46.0,177.8,128.52
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,9.39,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
