Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,36.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,72.0,13.0,2.4,10.0,15.0,11.1,0.0
2016,5,3,6,15,209.0,28.5,2.5,10.5,53.5,22.13,12.4
2016,5,3,6,30,346.0,44.0,2.6,11.0,92.0,35.74,25.96
2016,5,3,6,45,445.5,53.5,2.75,12.0,145.0,42.58,32.53
2016,5,3,7,0,545.0,63.0,2.9,13.0,198.0,49.38,38.75
2016,5,3,7,15,603.0,70.5,3.0,13.5,255.0,54.18,43.01
2016,5,3,7,30,661.0,78.0,3.1,14.0,312.0,58.86,47.02
2016,5,3,7,45,705.0,82.0,3.25,14.5,370.5,60.76,48.44
2016,5,3,8,0,749.0,86.0,3.4,15.0,429.0,68.42,54.88
2016,5,3,8,15,777.0,90.5,3.45,15.5,485.5,70.59,56.43
2016,5,3,8,30,805.0,95.0,3.5,16.0,542.0,72.64,57.88
2016,5,3,8,45,827.0,98.0,3.55,16.5,595.5,73.46,58.25
2016,5,3,9,0,849.0,101.0,3.6,17.0,649.0,74.2,58.57
2016,5,3,9,15,864.5,103.5,3.6,17.5,698.0,85.29,67.73
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,120.86,71.25
2016,5,3,9,45,891.5,108.5,3.6,18.5,790.0,178.18,101.76
2016,5,3,10,0,903.0,111.0,3.6,19.0,833.0,236.77,145.17
2016,5,3,10,15,911.5,113.0,3.55,19.5,869.0,295.41,194.27
2016,5,3,10,30,920.0,115.0,3.5,20.0,905.0,354.55,245.65
2016,5,3,10,45,925.5,116.5,3.5,20.5,934.0,412.59,296.26
2016,5,3,11,0,931.0,118.0,3.5,21.0,963.0,470.34,345.63
2016,5,3,11,15,935.0,119.0,3.5,21.0,984.0,526.54,393.2
2016,5,3,11,30,939.0,120.0,3.5,21.0,1005.0,581.88,438.77
2016,5,3,11,45,942.0,120.0,3.5,21.5,1018.0,634.87,480.41
2016,5,3,12,0,945.0,120.0,3.5,22.0,1031.0,686.52,519.74
2016,5,3,12,15,945.5,120.0,3.45,22.0,1034.5,734.97,556.49
2016,5,3,12,30,946.0,120.0,3.4,22.0,1038.0,781.52,590.99
2016,5,3,12,45,945.0,120.0,3.4,22.5,1033.5,824.83,620.38
2016,5,3,13,0,944.0,120.0,3.4,23.0,1029.0,865.67,646.99
2016,5,3,13,15,941.0,119.0,3.4,23.0,1015.5,901.24,671.1
2016,5,3,13,30,938.0,118.0,3.4,23.0,1002.0,933.67,693.06
2016,5,3,13,45,933.5,117.0,3.4,23.0,980.0,961.42,711.91
2016,5,3,14,0,929.0,116.0,3.4,23.0,958.0,985.65,728.49
2016,5,3,14,15,922.5,115.0,3.35,23.0,928.5,1004.37,741.16
2016,5,3,14,30,916.0,114.0,3.3,23.0,899.0,1019.36,751.51
2016,5,3,14,45,906.5,112.0,3.3,23.0,862.5,1026.57,757.33
2016,5,3,15,0,897.0,110.0,3.3,23.0,826.0,1029.93,760.85
2016,5,3,15,15,885.0,108.0,3.25,23.0,782.5,1026.97,760.03
2016,5,3,15,30,873.0,106.0,3.2,23.0,739.0,1020.28,756.99
2016,5,3,15,45,859.5,102.5,3.2,23.0,691.0,1006.74,750.02
2016,5,3,16,0,846.0,99.0,3.2,23.0,643.0,1001.87,749.04
2016,5,3,16,15,825.5,95.5,3.1,22.5,590.0,974.25,733.51
2016,5,3,16,30,805.0,92.0,3.0,22.0,537.0,943.54,716.0
2016,5,3,16,45,778.0,87.5,2.95,22.0,481.0,902.35,690.14
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,858.82,662.35
2016,5,3,17,15,712.5,78.0,2.6,21.0,367.5,801.8,625.14
2016,5,3,17,30,674.0,73.0,2.3,20.0,310.0,750.29,590.74
2016,5,3,17,45,615.5,66.0,2.0,19.5,253.0,671.96,533.97
2016,5,3,18,0,557.0,59.0,1.7,19.0,196.0,594.96,475.81
2016,5,3,18,15,468.5,49.5,1.6,18.0,144.0,491.96,396.38
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,394.03,315.92
2016,5,3,18,45,233.5,25.5,1.45,16.0,53.0,254.46,186.8
2016,5,3,19,0,87.0,11.0,1.4,15.0,14.0,70.08,0.0
2016,5,3,19,15,43.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.25,11.5,7.5,0.0,0.0
2016,5,4,6,0,75.0,13.0,1.3,12.0,15.0,11.1,0.0
2016,5,4,6,15,212.0,28.5,1.65,12.5,54.5,22.13,12.5
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,35.66,25.72
2016,5,4,6,45,441.5,54.5,2.4,14.0,146.5,43.31,32.93
2016,5,4,7,0,534.0,65.0,2.8,15.0,199.0,50.83,39.73
2016,5,4,7,15,592.5,72.5,2.8,16.0,256.0,55.55,43.79
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,60.17,47.59
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,63.04,49.73
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,65.82,51.74
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,73.97,58.42
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,75.88,59.69
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,76.54,59.79
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,77.13,59.84
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,77.51,59.85
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,125.66,73.04
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,182.46,103.22
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,240.59,145.66
2016,5,4,10,15,903.0,118.5,3.4,24.0,869.5,298.52,193.65
2016,5,4,10,30,912.0,120.0,3.4,24.0,906.0,356.99,244.04
2016,5,4,10,45,919.0,121.5,3.4,24.5,935.0,415.08,293.74
2016,5,4,11,0,926.0,123.0,3.4,25.0,964.0,473.05,342.34
2016,5,4,11,15,525.5,302.0,3.4,25.0,781.5,463.74,343.15
2016,5,4,11,30,125.0,481.0,3.4,25.0,599.0,428.26,319.04
2016,5,4,11,45,535.5,301.5,3.4,25.5,817.0,541.45,404.31
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,689.7,514.19
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,738.87,550.37
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,786.22,585.01
2016,5,4,12,45,947.5,122.0,3.4,26.5,1039.0,829.21,613.67
2016,5,4,13,0,947.0,121.0,3.4,27.0,1035.0,869.7,639.57
2016,5,4,13,15,944.5,120.5,3.4,27.0,1022.0,906.21,663.9
2016,5,4,13,30,942.0,120.0,3.4,27.0,1009.0,939.63,686.14
2016,5,4,13,45,938.0,119.0,3.4,27.0,987.5,967.96,705.03
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,992.79,721.71
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,1011.62,734.6
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,1026.68,745.22
2016,5,4,14,45,911.5,114.0,3.4,27.0,870.0,1034.04,751.04
2016,5,4,15,0,901.0,113.0,3.4,27.0,833.0,1037.55,754.61
2016,5,4,15,15,889.5,111.0,3.35,26.5,790.0,1035.17,755.69
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,1029.06,754.57
2016,5,4,15,45,862.5,106.0,3.25,26.0,698.0,1014.13,746.38
2016,5,4,16,0,847.0,103.0,3.2,26.0,649.0,1008.06,744.25
2016,5,4,16,15,827.0,99.5,3.0,25.5,596.0,980.96,728.51
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,950.74,710.8
2016,5,4,16,45,780.5,91.0,2.65,25.0,487.0,909.4,684.49
2016,5,4,17,0,754.0,86.0,2.5,25.0,431.0,865.66,656.32
2016,5,4,17,15,715.0,81.0,2.25,24.0,373.0,814.35,624.05
2016,5,4,17,30,676.0,76.0,2.0,23.0,315.0,756.45,586.03
2016,5,4,17,45,621.0,68.5,1.75,22.5,258.0,680.44,532.26
2016,5,4,18,0,566.0,61.0,1.5,22.0,201.0,605.48,476.87
2016,5,4,18,15,474.0,51.5,1.45,21.0,148.0,499.16,396.72
2016,5,4,18,30,382.0,42.0,1.4,20.0,95.0,397.95,315.34
2016,5,4,18,45,233.0,27.5,1.35,19.0,55.5,256.31,187.96
2016,5,4,19,0,84.0,13.0,1.3,18.0,16.0,69.73,0.0
2016,5,4,19,15,42.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.0,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,14.0,1.1,14.0,20.0,11.95,0.0
2016,5,5,6,15,290.0,27.0,1.25,15.0,62.0,22.03,12.44
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,32.51,22.7
2016,5,5,6,45,524.5,48.5,1.6,17.0,158.0,38.77,28.56
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,44.96,34.1
2016,5,5,7,15,663.5,63.5,1.75,18.5,269.5,49.27,37.84
2016,5,5,7,30,717.0,70.0,1.7,19.0,327.0,58.25,45.53
2016,5,5,7,45,751.0,75.0,1.7,20.0,385.0,61.33,47.83
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,64.29,49.98
2016,5,5,8,15,810.5,84.0,1.7,21.5,499.0,66.3,51.38
2016,5,5,8,30,836.0,88.0,1.7,22.0,555.0,68.2,52.67
2016,5,5,8,45,851.0,92.0,1.75,23.0,607.0,69.79,53.59
2016,5,5,9,0,866.0,96.0,1.8,24.0,659.0,81.5,62.95
2016,5,5,9,15,879.5,99.0,1.8,24.5,706.5,82.91,63.78
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,123.11,68.95
2016,5,5,9,45,900.0,105.5,1.85,25.5,795.5,181.06,100.09
2016,5,5,10,0,907.0,109.0,1.9,26.0,837.0,239.78,142.82
2016,5,5,10,15,914.0,111.0,1.8,26.0,872.0,298.12,190.47
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,356.78,239.98
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,414.44,288.18
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,471.54,334.71
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,526.88,379.32
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,581.24,421.83
2016,5,5,11,45,689.5,275.0,1.65,27.5,931.5,606.58,440.32
2016,5,5,12,0,446.0,430.0,1.7,28.0,862.0,615.51,444.83
2016,5,5,12,15,478.5,424.0,1.75,28.0,889.0,666.77,481.36
2016,5,5,12,30,511.0,418.0,1.8,28.0,916.0,720.02,518.43
2016,5,5,12,45,468.5,422.5,1.85,28.0,877.0,725.81,522.65
2016,5,5,13,0,426.0,427.0,1.9,28.0,838.0,726.89,523.87
2016,5,5,13,15,675.5,273.0,1.95,28.0,915.0,831.85,600.46
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,924.53,663.02
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,950.9,679.94
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,973.75,695.37
2016,5,5,14,15,741.0,215.5,2.15,28.0,875.5,952.76,683.12
2016,5,5,14,30,568.0,314.0,2.2,28.0,803.0,898.44,646.2
2016,5,5,14,45,446.5,340.0,2.25,28.0,714.5,820.54,594.67
2016,5,5,15,0,325.0,366.0,2.3,28.0,626.0,721.66,527.95
2016,5,5,15,15,331.0,343.0,2.3,28.0,595.5,713.38,524.83
2016,5,5,15,30,337.0,320.0,2.3,28.0,565.0,702.89,519.58
2016,5,5,15,45,421.5,268.5,2.35,28.0,554.5,758.8,562.04
2016,5,5,16,0,506.0,217.0,2.4,28.0,544.0,791.46,588.64
2016,5,5,16,15,443.0,215.5,2.3,27.5,484.5,727.25,545.58
2016,5,5,16,30,380.0,214.0,2.2,27.0,425.0,640.27,486.79
2016,5,5,16,45,494.5,162.0,2.15,27.0,407.0,711.91,542.42
2016,5,5,17,0,609.0,110.0,2.1,27.0,389.0,763.07,579.39
2016,5,5,17,15,565.0,104.5,1.85,26.0,337.0,703.53,539.68
2016,5,5,17,30,521.0,99.0,1.6,25.0,285.0,643.31,499.13
2016,5,5,17,45,484.0,85.0,1.4,24.5,234.0,579.52,453.76
2016,5,5,18,0,447.0,71.0,1.2,24.0,183.0,515.98,406.5
2016,5,5,18,15,378.0,57.5,1.15,23.0,135.5,422.0,335.02
2016,5,5,18,30,309.0,44.0,1.1,22.0,88.0,339.42,268.08
2016,5,5,18,45,154.5,29.5,1.1,21.5,51.5,197.63,144.1
2016,5,5,19,0,0.0,15.0,1.1,21.0,15.0,12.8,0.0
2016,5,5,19,15,0.0,7.5,1.1,20.5,7.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,6.4,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.72,0.0
2016,5,6,6,15,261.5,29.0,1.3,14.5,61.0,23.65,13.95
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,34.85,24.88
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,42.17,31.7
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,49.34,38.1
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,53.77,41.96
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,58.11,45.58
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,61.05,47.79
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,69.77,54.9
2016,5,6,8,15,779.0,92.0,2.05,20.5,493.0,71.51,56.04
2016,5,6,8,30,806.0,96.0,2.3,21.0,549.0,73.16,57.11
2016,5,6,8,45,828.0,99.0,2.55,22.0,602.0,73.94,57.33
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,74.65,57.49
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,85.78,66.6
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,127.04,72.3
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,183.76,103.24
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,241.89,145.97
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,300.47,194.08
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,359.54,244.09
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,417.36,292.94
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,475.03,340.52
2016,5,6,11,15,940.5,116.0,2.2,26.0,990.0,531.02,385.99
2016,5,6,11,30,944.0,117.0,2.1,26.0,1011.0,586.07,429.23
2016,5,6,11,45,952.0,113.5,2.05,26.5,1025.0,639.37,469.11
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,691.65,506.86
2016,5,6,12,15,960.5,110.0,1.95,27.0,1043.0,740.35,541.89
2016,5,6,12,30,961.0,110.0,1.9,27.0,1047.0,787.11,574.63
2016,5,6,12,45,961.0,109.5,1.9,27.0,1042.5,830.94,603.52
2016,5,6,13,0,961.0,109.0,1.9,27.0,1038.0,872.3,630.25
2016,5,6,13,15,958.5,108.0,1.9,27.0,1024.5,908.4,653.41
2016,5,6,13,30,956.0,107.0,1.9,27.0,1011.0,941.33,674.51
2016,5,6,13,45,950.5,107.0,1.95,27.5,989.0,969.16,691.57
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,993.43,706.43
2016,5,6,14,15,939.0,105.5,2.05,27.5,937.5,1012.07,720.71
2016,5,6,14,30,933.0,104.0,2.1,27.0,908.0,1026.93,732.86
2016,5,6,14,45,921.0,104.5,2.2,27.0,870.5,1034.17,739.6
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,1037.58,744.17
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,1034.98,745.12
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,1028.62,743.88
2016,5,6,15,45,869.0,99.0,2.6,27.0,698.0,1013.06,736.87
2016,5,6,16,0,852.0,97.0,2.7,27.0,649.0,994.06,727.74
2016,5,6,16,15,831.5,94.0,2.7,26.5,596.0,979.03,721.78
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,948.85,705.76
2016,5,6,16,45,783.5,87.0,2.7,25.5,487.0,907.68,682.25
2016,5,6,17,0,756.0,83.0,2.7,25.0,431.0,864.2,656.71
2016,5,6,17,15,718.5,78.0,2.45,24.0,373.5,808.02,621.02
2016,5,6,17,30,681.0,73.0,2.2,23.0,316.0,757.09,587.94
2016,5,6,17,45,626.0,66.5,1.95,22.5,259.5,682.33,535.01
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,608.65,480.6
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,508.34,404.9
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,412.76,327.92
2016,5,6,18,45,267.0,27.5,1.6,19.5,58.5,281.43,210.42
2016,5,6,19,0,132.0,14.0,1.6,19.0,18.0,104.22,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,30.0,7.5,2.15,14.5,9.0,6.4,0.0
2016,5,7,6,0,60.0,15.0,2.3,15.0,18.0,12.03,0.0
2016,5,7,6,15,162.5,34.0,2.4,15.0,55.5,26.12,16.08
2016,5,7,6,30,265.0,53.0,2.5,15.0,93.0,40.28,29.63
2016,5,7,6,45,351.0,66.5,2.65,15.5,143.0,50.05,38.71
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,59.62,47.34
2016,5,7,7,15,420.0,98.5,2.9,16.5,228.5,71.47,57.71
2016,5,7,7,30,403.0,117.0,3.0,17.0,264.0,82.61,67.22
2016,5,7,7,45,240.5,155.5,3.2,18.0,247.5,108.41,89.04
2016,5,7,8,0,78.0,194.0,3.4,19.0,231.0,139.72,115.05
2016,5,7,8,15,223.0,207.0,3.7,19.5,329.0,136.97,112.04
2016,5,7,8,30,368.0,220.0,4.0,20.0,427.0,145.51,118.62
2016,5,7,8,45,562.0,175.0,4.3,21.0,525.5,111.84,89.54
2016,5,7,9,0,756.0,130.0,4.6,22.0,624.0,91.1,71.56
2016,5,7,9,15,772.5,134.0,4.6,22.5,670.5,91.35,71.42
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,131.46,77.71
2016,5,7,9,45,797.5,143.0,4.65,23.5,757.5,185.35,108.52
2016,5,7,10,0,806.0,148.0,4.7,24.0,798.0,240.42,149.72
2016,5,7,10,15,815.5,150.5,4.65,24.0,832.5,295.05,195.25
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,350.54,243.09
2016,5,7,10,45,829.0,157.0,4.6,24.5,894.0,405.71,290.36
2016,5,7,11,0,833.0,161.0,4.6,25.0,921.0,460.73,336.56
2016,5,7,11,15,837.5,162.0,4.6,25.5,941.0,513.56,379.89
2016,5,7,11,30,842.0,163.0,4.6,26.0,961.0,565.86,421.52
2016,5,7,11,45,663.5,295.0,4.6,26.5,929.0,607.3,452.12
2016,5,7,12,0,485.0,427.0,4.6,27.0,897.0,638.82,473.04
2016,5,7,12,15,690.0,280.0,4.55,27.0,951.5,697.21,519.1
2016,5,7,12,30,895.0,133.0,4.5,27.0,1006.0,758.15,567.37
2016,5,7,12,45,619.5,296.0,4.5,27.5,899.0,736.6,546.77
2016,5,7,13,0,344.0,459.0,4.5,28.0,792.0,685.05,504.46
2016,5,7,13,15,360.0,444.0,4.5,28.0,788.5,709.59,522.97
2016,5,7,13,30,376.0,429.0,4.5,28.0,785.0,732.99,540.27
2016,5,7,13,45,262.0,446.0,4.5,28.0,692.0,667.41,492.67
2016,5,7,14,0,148.0,463.0,4.5,28.0,599.0,580.26,429.41
2016,5,7,14,15,494.5,301.0,4.45,28.0,732.0,796.75,591.75
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,972.73,714.67
2016,5,7,14,45,595.5,249.5,4.4,28.0,753.0,882.89,652.8
2016,5,7,15,0,350.0,360.0,4.4,28.0,641.0,740.36,550.07
2016,5,7,15,15,181.5,298.0,4.25,27.5,443.5,491.63,372.67
2016,5,7,15,30,13.0,236.0,4.1,27.0,246.0,221.73,167.67
2016,5,7,15,45,367.0,188.5,4.0,27.0,428.0,614.04,472.72
2016,5,7,16,0,721.0,141.0,3.9,27.0,610.0,932.89,698.72
2016,5,7,16,15,698.0,136.0,3.9,26.5,559.0,902.43,679.12
2016,5,7,16,30,675.0,131.0,3.9,26.0,508.0,869.27,660.06
2016,5,7,16,45,653.0,121.5,3.9,25.5,456.0,829.22,635.89
2016,5,7,17,0,631.0,112.0,3.9,25.0,404.0,786.97,609.68
2016,5,7,17,15,590.5,104.5,4.05,24.5,349.0,727.81,571.02
2016,5,7,17,30,550.0,97.0,4.2,24.0,294.0,667.91,530.36
2016,5,7,17,45,508.0,84.5,4.35,23.5,242.0,600.58,482.17
2016,5,7,18,0,466.0,72.0,4.5,23.0,190.0,533.7,431.99
2016,5,7,18,15,383.0,60.0,4.4,22.5,140.5,429.79,349.06
2016,5,7,18,30,300.0,48.0,4.3,22.0,91.0,338.68,272.28
2016,5,7,18,45,150.0,32.5,4.25,21.5,54.0,199.11,148.97
2016,5,7,19,0,0.0,17.0,4.2,21.0,17.0,16.74,0.0
2016,5,7,19,15,0.0,8.5,4.1,20.5,8.5,7.26,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.41,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.82,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.64,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.46,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.29,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,5,8,7,45,0.0,29.0,5.2,20.5,29.0,23.94,15.25
2016,5,8,8,0,0.0,53.0,5.5,21.0,53.0,43.89,32.39
2016,5,8,8,15,0.0,60.0,5.4,21.0,60.0,49.74,37.28
2016,5,8,8,30,0.0,67.0,5.3,21.0,67.0,55.61,42.15
2016,5,8,8,45,0.0,62.5,5.2,21.5,62.5,51.89,38.74
2016,5,8,9,0,0.0,58.0,5.1,22.0,58.0,48.18,35.37
2016,5,8,9,15,0.0,52.0,4.95,22.0,52.0,43.21,31.06
2016,5,8,9,30,0.0,46.0,4.8,22.0,46.0,38.25,25.42
2016,5,8,9,45,5.5,137.5,4.65,22.0,142.0,113.23,85.24
2016,5,8,10,0,11.0,229.0,4.5,22.0,238.0,183.65,140.2
2016,5,8,10,15,7.5,193.5,4.4,22.0,200.0,158.16,120.09
2016,5,8,10,30,4.0,158.0,4.3,22.0,162.0,130.67,98.5
2016,5,8,10,45,4.5,157.5,4.25,22.5,161.5,131.03,98.5
2016,5,8,11,0,5.0,157.0,4.2,23.0,161.0,131.42,98.52
2016,5,8,11,15,5.5,162.0,4.15,23.0,167.5,136.27,102.25
2016,5,8,11,30,6.0,167.0,4.1,23.0,174.0,141.23,106.06
2016,5,8,11,45,3.0,131.5,4.1,23.0,135.0,111.16,82.51
2016,5,8,12,0,0.0,96.0,4.1,23.0,96.0,80.27,58.18
2016,5,8,12,15,0.0,68.0,4.0,23.0,68.0,57.01,39.8
2016,5,8,12,30,0.0,40.0,3.9,23.0,40.0,33.55,21.16
2016,5,8,12,45,8.5,176.5,3.8,23.5,185.0,154.48,116.34
2016,5,8,13,0,17.0,313.0,3.7,24.0,330.0,277.45,209.97
2016,5,8,13,15,96.5,400.5,3.6,23.5,492.5,441.64,334.33
2016,5,8,13,30,176.0,488.0,3.5,23.0,655.0,601.29,451.23
2016,5,8,13,45,95.0,379.5,3.4,23.0,470.0,441.37,334.06
2016,5,8,14,0,14.0,271.0,3.3,23.0,285.0,245.6,186.42
2016,5,8,14,15,21.0,305.0,3.3,23.0,324.0,284.51,216.91
2016,5,8,14,30,28.0,339.0,3.3,23.0,363.0,343.43,261.68
2016,5,8,14,45,25.5,319.5,3.3,23.0,341.5,326.04,248.84
2016,5,8,15,0,23.0,300.0,3.3,23.0,320.0,288.85,221.2
2016,5,8,15,15,79.0,325.0,3.7,22.5,384.5,395.85,305.68
2016,5,8,15,30,135.0,350.0,4.1,22.0,449.0,508.94,393.26
2016,5,8,15,45,67.5,195.5,4.5,22.0,245.0,254.46,199.74
2016,5,8,16,0,0.0,41.0,4.9,22.0,41.0,34.02,22.09
2016,5,8,16,15,4.0,111.0,5.45,21.5,113.5,97.65,74.31
2016,5,8,16,30,8.0,181.0,6.0,21.0,186.0,170.8,134.08
2016,5,8,16,45,67.0,189.0,6.55,21.0,221.0,259.18,208.34
2016,5,8,17,0,126.0,197.0,7.1,21.0,256.0,352.96,286.33
2016,5,8,17,15,116.0,173.0,6.95,20.5,221.5,317.17,258.74
2016,5,8,17,30,106.0,149.0,6.8,20.0,187.0,280.9,230.39
2016,5,8,17,45,93.5,124.0,6.65,20.0,153.5,240.45,197.43
2016,5,8,18,0,81.0,99.0,6.5,20.0,120.0,199.48,163.27
2016,5,8,18,15,60.5,75.5,6.0,19.5,89.0,138.84,112.02
2016,5,8,18,30,40.0,52.0,5.5,19.0,58.0,93.7,72.84
2016,5,8,18,45,20.0,31.0,5.05,19.0,34.0,52.05,35.49
2016,5,8,19,0,0.0,10.0,4.6,19.0,10.0,8.23,0.0
2016,5,8,19,15,0.0,5.0,4.55,18.5,5.0,4.27,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,15.39,0.0
2016,5,9,6,15,105.5,40.0,4.75,19.0,56.0,30.75,19.78
2016,5,9,6,30,211.0,61.0,5.0,19.0,93.0,46.35,34.37
2016,5,9,6,45,256.5,83.5,5.25,19.5,139.0,62.37,48.78
2016,5,9,7,0,302.0,106.0,5.5,20.0,185.0,77.91,62.48
2016,5,9,7,15,270.5,124.0,5.75,20.5,207.5,89.46,72.38
2016,5,9,7,30,239.0,142.0,6.0,21.0,230.0,100.39,81.49
2016,5,9,7,45,225.0,177.5,6.25,21.5,271.0,121.3,98.93
2016,5,9,8,0,211.0,213.0,6.5,22.0,312.0,146.25,119.48
2016,5,9,8,15,124.5,219.0,6.5,22.5,279.0,149.41,121.42
2016,5,9,8,30,38.0,225.0,6.5,23.0,246.0,160.13,129.66
2016,5,9,8,45,38.5,248.0,6.5,23.5,271.5,174.17,140.57
2016,5,9,9,0,39.0,271.0,6.5,24.0,297.0,187.77,151.01
2016,5,9,9,15,33.0,277.5,6.45,24.0,301.0,192.11,154.1
2016,5,9,9,30,27.0,284.0,6.4,24.0,305.0,201.29,153.35
2016,5,9,9,45,28.5,301.5,6.35,24.5,324.0,218.0,165.23
2016,5,9,10,0,30.0,319.0,6.3,25.0,343.0,235.18,177.7
2016,5,9,10,15,382.5,267.5,6.15,25.5,598.5,262.66,185.63
2016,5,9,10,30,735.0,216.0,6.0,26.0,854.0,361.06,252.82
2016,5,9,10,45,755.5,210.5,5.9,26.5,884.5,412.56,296.04
2016,5,9,11,0,776.0,205.0,5.8,27.0,915.0,469.17,342.49
2016,5,9,11,15,782.0,206.5,5.65,27.0,935.5,520.27,384.65
2016,5,9,11,30,788.0,208.0,5.5,27.0,956.0,571.19,425.57
2016,5,9,11,45,611.5,322.0,5.4,27.5,907.5,597.38,445.07
2016,5,9,12,0,435.0,436.0,5.3,28.0,859.0,614.6,455.79
2016,5,9,12,15,445.5,440.0,5.15,28.0,874.5,657.82,487.25
2016,5,9,12,30,456.0,444.0,5.0,28.0,890.0,701.59,518.41
2016,5,9,12,45,671.0,294.0,4.9,28.5,946.5,775.2,573.91
2016,5,9,13,0,886.0,144.0,4.8,29.0,1003.0,842.55,623.08
2016,5,9,13,15,883.5,143.0,4.7,29.0,990.0,876.83,645.6
2016,5,9,13,30,881.0,142.0,4.6,29.0,977.0,908.19,666.19
2016,5,9,13,45,881.0,137.5,4.6,29.5,957.0,935.6,683.5
2016,5,9,14,0,881.0,133.0,4.6,30.0,937.0,959.69,698.56
2016,5,9,14,15,874.0,131.5,4.5,30.0,908.5,976.54,709.82
2016,5,9,14,30,867.0,130.0,4.4,30.0,880.0,989.78,718.85
2016,5,9,14,45,859.0,127.0,4.35,30.0,844.5,996.9,724.28
2016,5,9,15,0,851.0,124.0,4.3,30.0,809.0,1000.34,727.5
2016,5,9,15,15,839.0,121.5,4.2,29.5,767.0,1009.73,736.02
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,1002.48,733.73
2016,5,9,15,45,810.0,116.0,4.05,29.0,677.5,986.0,724.46
2016,5,9,16,0,793.0,113.0,4.0,29.0,630.0,966.12,713.11
2016,5,9,16,15,772.0,109.0,3.85,28.5,578.5,937.81,697.02
2016,5,9,16,30,751.0,105.0,3.7,28.0,527.0,906.56,678.92
2016,5,9,16,45,722.0,100.5,3.6,28.0,472.5,870.56,656.37
2016,5,9,17,0,693.0,96.0,3.5,28.0,418.0,826.61,628.06
2016,5,9,17,15,655.0,90.0,3.2,27.5,363.0,770.52,590.92
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,713.59,552.23
2016,5,9,17,45,562.0,76.0,2.65,26.5,253.0,638.48,499.13
2016,5,9,18,0,507.0,68.0,2.4,26.0,198.0,564.45,444.61
2016,5,9,18,15,424.0,57.0,2.4,25.0,147.5,465.37,369.71
2016,5,9,18,30,341.0,46.0,2.4,24.0,97.0,370.82,293.89
2016,5,9,18,45,217.0,31.0,2.45,23.5,58.5,244.63,184.37
2016,5,9,19,0,93.0,16.0,2.5,23.0,20.0,109.53,0.0
2016,5,9,19,15,46.5,8.0,2.7,22.5,10.0,37.49,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.9,0.0
2016,5,10,6,15,108.5,40.0,2.55,21.0,55.0,30.79,19.76
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,47.61,35.2
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,58.16,44.78
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.85,54.15
2016,5,10,7,15,427.0,106.0,3.05,22.5,244.5,76.56,60.67
2016,5,10,7,30,484.0,118.0,3.1,23.0,297.0,84.0,66.77
2016,5,10,7,45,543.5,121.5,3.15,23.5,353.5,85.67,67.81
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,87.35,68.82
2016,5,10,8,15,633.5,131.5,3.15,24.5,463.0,89.34,70.07
2016,5,10,8,30,664.0,138.0,3.1,25.0,516.0,91.17,71.18
2016,5,10,8,45,693.5,140.5,3.1,25.5,567.5,90.26,70.03
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,89.38,68.92
2016,5,10,9,15,740.0,147.0,3.15,26.5,664.5,89.11,68.35
2016,5,10,9,30,757.0,151.0,3.2,27.0,710.0,141.94,83.86
2016,5,10,9,45,770.5,154.0,3.25,27.5,750.5,193.15,113.25
2016,5,10,10,0,784.0,157.0,3.3,28.0,791.0,246.12,152.29
2016,5,10,10,15,793.5,159.5,3.35,28.0,825.5,299.32,195.87
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,353.4,241.53
2016,5,10,10,45,804.5,167.0,3.45,28.5,885.5,406.94,286.37
2016,5,10,11,0,806.0,172.0,3.5,29.0,911.0,460.1,329.96
2016,5,10,11,15,811.0,173.5,3.5,29.0,931.0,511.94,372.02
2016,5,10,11,30,816.0,175.0,3.5,29.0,951.0,563.39,412.68
2016,5,10,11,45,810.0,181.5,3.55,29.5,960.0,611.54,449.1
2016,5,10,12,0,804.0,188.0,3.6,30.0,969.0,658.05,483.25
2016,5,10,12,15,804.5,188.5,3.6,30.0,972.5,702.72,516.16
2016,5,10,12,30,805.0,189.0,3.6,30.0,976.0,746.0,547.41
2016,5,10,12,45,796.0,194.0,3.65,30.0,969.5,784.01,574.55
2016,5,10,13,0,787.0,199.0,3.7,30.0,963.0,819.51,599.59
2016,5,10,13,15,783.5,198.0,3.7,30.0,950.0,851.78,621.76
2016,5,10,13,30,780.0,197.0,3.7,30.0,937.0,881.19,641.49
2016,5,10,13,45,765.0,201.0,3.75,30.0,914.0,901.63,655.58
2016,5,10,14,0,750.0,205.0,3.8,30.0,891.0,927.63,673.5
2016,5,10,14,15,741.5,202.5,3.8,30.0,863.0,941.57,683.25
2016,5,10,14,30,733.0,200.0,3.8,30.0,835.0,952.01,690.92
2016,5,10,14,45,670.5,231.5,3.85,30.0,794.0,940.13,684.4
2016,5,10,15,0,608.0,263.0,3.9,30.0,753.0,922.02,672.42
2016,5,10,15,15,554.0,262.5,3.9,30.0,691.0,873.45,640.87
2016,5,10,15,30,500.0,262.0,3.9,30.0,629.0,826.2,609.88
2016,5,10,15,45,444.0,262.5,3.95,30.0,573.0,775.36,576.12
2016,5,10,16,0,388.0,263.0,4.0,30.0,517.0,701.54,526.23
2016,5,10,16,15,472.5,213.0,3.95,29.5,497.0,754.18,568.52
2016,5,10,16,30,557.0,163.0,3.9,29.0,477.0,778.72,590.28
2016,5,10,16,45,517.0,155.5,3.9,28.5,424.0,726.07,556.11
2016,5,10,17,0,477.0,148.0,3.9,28.0,371.0,672.6,520.99
2016,5,10,17,15,427.5,143.0,3.85,27.5,323.5,612.99,479.5
2016,5,10,17,30,378.0,138.0,3.8,27.0,276.0,554.01,437.21
2016,5,10,17,45,324.0,121.0,3.75,26.5,225.0,458.92,366.56
2016,5,10,18,0,270.0,104.0,3.7,26.0,174.0,386.2,310.15
2016,5,10,18,15,205.0,82.5,3.7,25.5,128.0,300.1,240.72
2016,5,10,18,30,140.0,61.0,3.7,25.0,82.0,217.61,171.79
2016,5,10,18,45,70.0,37.0,3.75,24.5,47.5,114.38,84.04
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,18.5,8.5,7.26,0.0
2016,5,11,6,0,0.0,17.0,2.5,19.0,17.0,14.01,0.0
2016,5,11,6,15,102.5,38.0,2.7,19.5,54.0,29.41,18.84
2016,5,11,6,30,205.0,59.0,2.9,20.0,91.0,45.05,33.18
2016,5,11,6,45,267.5,78.5,3.1,20.5,138.5,58.06,44.89
2016,5,11,7,0,330.0,98.0,3.3,21.0,186.0,71.31,56.51
2016,5,11,7,15,384.5,112.5,3.5,21.5,238.5,80.57,64.38
2016,5,11,7,30,439.0,127.0,3.7,22.0,291.0,89.48,71.73
2016,5,11,7,45,471.0,142.0,3.95,22.5,343.0,98.07,78.66
2016,5,11,8,0,503.0,157.0,4.2,23.0,395.0,106.21,85.08
2016,5,11,8,15,535.0,167.0,4.25,23.5,448.0,110.82,88.43
2016,5,11,8,30,567.0,177.0,4.3,24.0,501.0,115.13,91.52
2016,5,11,8,45,581.5,190.0,4.4,24.5,548.5,120.58,95.53
2016,5,11,9,0,596.0,203.0,4.5,25.0,596.0,125.58,99.15
2016,5,11,9,15,615.5,210.5,4.5,25.5,642.0,124.91,98.11
2016,5,11,9,30,635.0,218.0,4.5,26.0,688.0,165.99,106.19
2016,5,11,9,45,638.5,230.5,4.55,26.5,726.0,215.91,136.69
2016,5,11,10,0,642.0,243.0,4.6,27.0,764.0,266.69,174.63
2016,5,11,10,15,654.0,248.0,4.5,27.5,798.5,315.5,213.71
2016,5,11,10,30,666.0,253.0,4.4,28.0,833.0,365.81,254.91
2016,5,11,10,45,671.0,259.5,4.35,28.5,859.0,415.9,296.0
2016,5,11,11,0,676.0,266.0,4.3,29.0,885.0,466.39,336.56
2016,5,11,11,15,681.5,268.5,4.2,29.0,905.0,514.66,375.17
2016,5,11,11,30,687.0,271.0,4.1,29.0,925.0,563.01,412.87
2016,5,11,11,45,437.0,387.0,4.0,29.5,805.0,549.11,402.87
2016,5,11,12,0,187.0,503.0,3.9,30.0,685.0,516.76,377.37
2016,5,11,12,15,102.5,410.0,3.8,30.0,510.0,406.91,299.18
2016,5,11,12,30,18.0,317.0,3.7,30.0,335.0,276.97,203.88
2016,5,11,12,45,16.5,294.5,3.6,30.0,311.0,259.42,191.3
2016,5,11,13,0,15.0,272.0,3.5,30.0,287.0,241.17,177.9
2016,5,11,13,15,14.5,269.5,3.4,30.0,284.0,240.25,177.32
2016,5,11,13,30,14.0,267.0,3.3,30.0,281.0,239.18,176.61
2016,5,11,13,45,148.5,357.5,3.2,30.0,494.5,469.3,347.83
2016,5,11,14,0,283.0,448.0,3.1,30.0,708.0,706.52,513.78
2016,5,11,14,15,247.0,440.0,3.05,30.0,661.5,680.91,494.68
2016,5,11,14,30,211.0,432.0,3.0,30.0,615.0,634.24,462.94
2016,5,11,14,45,218.5,412.0,2.95,30.0,594.5,632.44,463.1
2016,5,11,15,0,226.0,392.0,2.9,30.0,574.0,629.26,462.13
2016,5,11,15,15,218.0,370.5,2.9,30.0,539.0,607.32,448.04
2016,5,11,15,30,210.0,349.0,2.9,30.0,504.0,583.75,432.86
2016,5,11,15,45,167.0,325.5,2.9,30.0,443.5,520.73,388.62
2016,5,11,16,0,124.0,302.0,2.9,30.0,383.0,456.5,342.82
2016,5,11,16,15,201.0,270.5,2.9,29.5,389.5,503.06,381.51
2016,5,11,16,30,278.0,239.0,2.9,29.0,396.0,568.63,432.97
2016,5,11,16,45,393.5,195.0,2.9,29.0,392.5,651.68,496.75
2016,5,11,17,0,509.0,151.0,2.9,29.0,389.0,707.24,540.43
2016,5,11,17,15,467.0,139.0,2.8,28.0,336.0,645.26,499.14
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,583.39,456.93
2016,5,11,17,45,372.5,112.0,2.6,26.5,231.5,508.94,402.64
2016,5,11,18,0,320.0,97.0,2.5,26.0,180.0,436.34,347.54
2016,5,11,18,15,250.5,78.0,2.6,25.5,133.0,329.45,263.76
2016,5,11,18,30,181.0,59.0,2.7,25.0,86.0,245.31,194.2
2016,5,11,18,45,108.0,36.5,2.85,24.5,51.0,155.37,116.43
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,52.64,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,17.53,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.27,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,8.22,0.0
2016,5,12,6,15,0.0,28.5,1.5,20.5,28.5,23.48,13.92
2016,5,12,6,30,0.0,47.0,1.7,21.0,47.0,38.04,27.09
2016,5,12,6,45,2.5,69.0,1.95,21.5,70.0,54.94,42.04
2016,5,12,7,0,5.0,91.0,2.2,22.0,93.0,71.66,56.57
2016,5,12,7,15,13.5,113.0,2.3,22.0,118.5,88.29,70.84
2016,5,12,7,30,22.0,135.0,2.4,22.0,144.0,104.8,84.75
2016,5,12,7,45,49.5,166.0,2.5,22.5,189.0,121.76,98.62
2016,5,12,8,0,77.0,197.0,2.6,23.0,234.0,141.75,114.75
2016,5,12,8,15,128.5,225.5,2.6,23.5,295.5,153.0,123.38
2016,5,12,8,30,180.0,254.0,2.6,24.0,357.0,169.44,136.15
2016,5,12,8,45,107.5,259.0,2.6,24.5,322.0,171.26,136.86
2016,5,12,9,0,35.0,264.0,2.6,25.0,287.0,184.06,146.52
2016,5,12,9,15,17.5,181.5,2.55,25.5,193.0,144.19,113.53
2016,5,12,9,30,0.0,99.0,2.5,26.0,99.0,82.33,59.8
2016,5,12,9,45,41.5,240.5,2.45,26.5,274.5,182.85,135.7
2016,5,12,10,0,83.0,382.0,2.4,27.0,450.0,282.73,208.3
2016,5,12,10,15,388.5,306.0,2.3,27.0,642.5,289.25,202.37
2016,5,12,10,30,694.0,230.0,2.2,27.0,835.0,360.41,249.42
2016,5,12,10,45,687.0,243.5,2.15,27.5,858.5,412.01,291.41
2016,5,12,11,0,680.0,257.0,2.1,28.0,882.0,462.78,331.7
2016,5,12,11,15,685.5,259.5,2.05,28.0,901.0,511.08,369.63
2016,5,12,11,30,691.0,262.0,2.0,28.0,920.0,559.45,406.55
2016,5,12,11,45,555.5,346.5,2.0,28.5,880.0,589.93,428.11
2016,5,12,12,0,420.0,431.0,2.0,29.0,840.0,602.55,435.8
2016,5,12,12,15,573.5,338.0,2.0,29.0,898.5,669.63,485.01
2016,5,12,12,30,727.0,245.0,2.0,29.0,957.0,739.66,535.74
2016,5,12,12,45,444.0,374.0,2.0,29.0,808.0,670.76,485.16
2016,5,12,13,0,161.0,503.0,2.0,29.0,659.0,570.33,411.76
2016,5,12,13,15,211.5,489.5,2.05,29.0,692.5,617.18,446.27
2016,5,12,13,30,262.0,476.0,2.1,29.0,726.0,676.34,487.77
2016,5,12,13,45,303.5,452.0,2.15,29.0,735.0,710.92,512.59
2016,5,12,14,0,345.0,428.0,2.2,29.0,744.0,745.22,537.42
2016,5,12,14,15,506.0,335.0,2.2,28.5,782.5,841.22,606.99
2016,5,12,14,30,667.0,242.0,2.2,28.0,821.0,929.85,670.5
2016,5,12,14,45,630.5,252.0,2.25,28.0,781.5,920.61,664.56
2016,5,12,15,0,594.0,262.0,2.3,28.0,742.0,907.15,656.85
2016,5,12,15,15,578.0,255.0,2.25,28.0,702.0,889.8,646.65
2016,5,12,15,30,562.0,248.0,2.2,28.0,662.0,874.22,637.58
2016,5,12,15,45,553.0,233.5,2.2,28.0,619.0,854.74,626.75
2016,5,12,16,0,544.0,219.0,2.2,28.0,576.0,832.44,614.09
2016,5,12,16,15,343.0,235.5,2.15,27.5,454.5,626.61,472.02
2016,5,12,16,30,142.0,252.0,2.1,27.0,333.0,426.59,326.05
2016,5,12,16,45,302.0,202.0,2.05,27.0,351.0,548.33,422.27
2016,5,12,17,0,462.0,152.0,2.0,27.0,369.0,663.01,508.99
2016,5,12,17,15,397.0,149.0,1.75,26.5,319.0,591.5,457.01
2016,5,12,17,30,332.0,146.0,1.5,26.0,269.0,502.66,392.81
2016,5,12,17,45,287.0,126.5,1.3,25.5,220.0,433.56,342.01
2016,5,12,18,0,242.0,107.0,1.1,25.0,171.0,366.16,290.48
2016,5,12,18,15,185.0,84.0,1.05,24.5,126.0,285.24,226.66
2016,5,12,18,30,128.0,61.0,1.0,24.0,81.0,206.85,162.43
2016,5,12,18,45,64.0,37.5,1.0,23.5,47.5,109.2,80.63
2016,5,12,19,0,0.0,14.0,1.0,23.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,1.1,22.5,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
