Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,4.69,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,9.04,1.32
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,18.54,10.17
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,28.07,18.73
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,39.71,29.06
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,51.24,39.16
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,56.74,43.87
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,62.19,48.44
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,103.03,83.19
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,140.89,114.76
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,125.37,101.26
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,112.67,90.28
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,162.49,131.21
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,193.12,155.53
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,200.3,153.42
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,212.0,161.43
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,249.66,184.33
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,301.3,218.17
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,342.7,251.58
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,366.82,271.75
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,369.16,275.19
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,375.54,280.71
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,435.61,324.57
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,508.87,378.1
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,572.3,426.39
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,662.28,494.23
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,697.64,515.97
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,718.79,526.46
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,698.26,510.87
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,668.82,488.99
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,684.45,499.58
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,698.29,508.43
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,835.9,607.56
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,950.07,681.77
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,731.78,535.08
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,430.47,317.58
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,744.98,549.72
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,994.32,711.68
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,991.52,707.22
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,985.24,703.99
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,971.96,697.42
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,967.79,696.81
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,943.49,683.45
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,916.31,668.48
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,878.43,646.45
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,838.35,622.76
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,793.43,595.87
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,742.27,563.98
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,676.01,519.89
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,610.35,474.47
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,526.8,413.6
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,446.28,351.85
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,341.15,267.59
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,244.28,179.2
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,88.25,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,5.55,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,10.69,2.7
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,20.62,12.13
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,30.57,21.2
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,42.22,31.59
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,53.51,41.48
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,83.48,67.47
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,107.95,88.17
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,127.38,103.92
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,146.27,118.71
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,143.17,115.7
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,147.08,118.5
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,86.48,67.7
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,74.4,57.37
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,87.54,55.69
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,139.89,75.69
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,193.45,110.77
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,247.9,153.66
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,314.93,216.28
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,378.81,273.51
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,384.82,283.65
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,383.1,285.26
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,445.17,330.37
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,537.78,397.86
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,435.96,325.39
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,313.44,234.52
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,384.34,287.38
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,463.22,344.32
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,511.77,379.19
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,562.28,415.26
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,584.4,430.93
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,606.41,446.67
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,601.38,443.13
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,594.49,438.5
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,423.92,317.41
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,249.05,187.67
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,479.41,363.05
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,706.86,524.44
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,723.61,536.45
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,738.29,548.99
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,702.9,526.1
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,665.64,502.02
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,631.72,480.39
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,596.18,457.31
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,631.2,487.01
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,683.93,527.99
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,639.83,497.33
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,594.31,465.89
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,535.83,423.93
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,477.74,380.88
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,406.87,326.26
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,338.47,271.24
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,253.08,200.14
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,155.8,114.8
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,73.59,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,11.52,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,22.07,11.64
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,31.01,21.07
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,39.75,29.18
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,61.08,48.07
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,82.6,66.82
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,100.62,82.18
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,116.16,95.1
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,125.39,102.21
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,131.64,106.67
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,96.21,76.3
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,72.34,55.83
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,136.47,108.98
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,193.12,154.68
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,217.78,165.52
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,239.23,177.95
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,256.4,183.79
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,302.35,213.1
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,293.97,214.71
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,289.92,217.6
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,362.06,267.44
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,473.1,347.66
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,497.66,368.09
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,525.56,390.16
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,573.77,426.4
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,618.94,460.08
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,572.01,425.77
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,507.98,377.95
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,499.13,371.93
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,488.41,364.26
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,696.29,524.92
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,886.04,663.23
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,816.07,610.98
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,701.39,523.12
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,602.05,451.83
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,493.52,371.92
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,555.57,419.48
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,600.05,453.64
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,608.17,461.15
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,615.01,468.0
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,627.02,477.99
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,615.45,471.4
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,603.06,465.2
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,588.43,457.34
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,532.15,416.26
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,454.23,358.7
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,419.99,334.68
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,384.58,309.07
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,363.23,292.76
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,321.3,259.97
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,271.3,219.88
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,221.65,178.73
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,149.29,117.87
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,93.32,67.5
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,43.21,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,12.38,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,22.48,11.85
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,32.01,21.72
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,43.02,31.74
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,48.78,36.98
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,54.43,41.91
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,58.59,45.37
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,62.63,48.61
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,64.64,50.05
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,66.59,51.4
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,74.37,57.68
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,75.79,58.53
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,75.72,58.14
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,75.62,57.75
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,140.69,99.99
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,230.61,164.6
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,264.12,185.47
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,302.32,212.68
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,337.62,243.55
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,366.1,268.65
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,397.86,288.32
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,477.08,347.38
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,529.36,390.91
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,580.83,432.77
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,610.88,455.58
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,626.95,465.67
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,696.14,520.25
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,771.09,579.15
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,709.77,530.25
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,613.45,454.76
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,597.46,443.43
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,577.97,429.14
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,644.21,479.03
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,727.08,539.56
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,883.15,656.14
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,1004.56,739.88
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,1011.44,744.27
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,1014.72,747.21
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,1013.75,747.08
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,1009.25,745.11
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,998.61,739.24
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,984.6,731.31
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,973.52,726.08
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,947.15,710.53
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,912.51,689.36
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,875.39,666.29
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,827.32,634.29
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,783.42,604.59
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,720.63,560.79
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,657.97,515.67
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,574.74,455.7
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,494.31,394.37
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,384.77,306.01
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,283.33,214.11
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,139.18,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,11.52,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,22.16,11.75
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,30.34,20.5
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,38.41,28.01
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,43.67,32.76
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,48.86,37.23
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,52.24,40.05
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,60.53,47.01
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,62.74,48.63
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,64.88,50.16
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,66.44,51.17
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,67.89,52.1
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,78.84,60.86
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,80.44,61.74
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,93.59,59.54
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,147.4,79.76
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,202.39,115.31
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,258.47,159.02
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,314.46,206.35
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,370.84,254.95
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,426.44,302.13
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,481.72,347.91
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,535.06,391.68
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,587.49,433.5
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,637.87,472.67
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,686.9,509.77
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,733.11,543.94
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,777.68,576.14
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,818.99,602.55
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,858.07,627.03
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,893.27,649.96
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,925.48,670.82
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,952.72,688.77
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,976.58,704.6
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,995.07,716.65
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,1009.97,726.52
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,1015.04,730.24
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,1016.45,731.85
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,1015.01,731.83
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,1010.03,729.73
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,998.95,723.9
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,984.53,716.11
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,972.37,710.89
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,944.91,695.69
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,910.59,674.65
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,873.83,651.88
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,825.23,621.58
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,780.77,593.53
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,717.9,552.0
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,655.21,509.04
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,572.28,449.59
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,492.11,388.9
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,384.18,302.64
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,284.18,213.42
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,140.16,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,12.8,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,23.23,12.49
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,33.09,22.68
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,44.67,33.2
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,51.53,39.39
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,58.19,45.17
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,62.53,48.77
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,66.73,52.13
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,69.18,53.8
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,71.52,55.33
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,72.93,56.18
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,81.52,63.01
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,81.45,62.6
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,81.34,62.18
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,93.12,59.7
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,144.36,79.42
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,197.38,113.66
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,259.63,161.45
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,317.26,215.71
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,370.51,264.01
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,410.06,296.14
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,431.35,313.54
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,433.77,316.9
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,424.7,311.04
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,524.73,386.19
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,664.19,488.9
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,707.89,520.31
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,750.3,550.75
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,737.22,537.08
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,697.41,504.69
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,802.06,581.9
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,892.41,644.48
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,918.17,660.87
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,940.72,675.77
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,957.61,687.14
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,971.08,696.48
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,979.16,702.97
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,983.7,707.42
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,994.68,715.29
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,988.84,712.49
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,975.54,705.66
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,958.98,696.9
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,933.52,682.93
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,905.18,667.09
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,875.75,649.15
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,838.2,625.63
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,788.1,594.47
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,736.89,561.83
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,669.84,515.86
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,603.3,468.75
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,519.6,408.31
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,438.63,346.72
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,330.22,259.58
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,235.85,176.34
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,115.79,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,13.23,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,24.24,13.09
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,36.14,25.02
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,48.2,35.94
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,56.61,43.42
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,64.81,50.47
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,70.58,55.23
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,77.02,60.43
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,80.34,62.88
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,83.47,65.13
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,84.91,66.08
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,86.21,66.91
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,89.53,69.44
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,92.45,71.63
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,153.37,110.77
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,231.65,166.85
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,228.9,152.12
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,255.06,162.81
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,305.4,204.44
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,362.37,251.71
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,412.53,293.33
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,462.53,333.93
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,477.75,349.58
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,479.75,351.95
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,549.9,405.04
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,648.99,478.8
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,612.45,450.54
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,551.78,403.89
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,548.16,401.69
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,541.85,397.15
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,536.48,393.54
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,518.42,381.07
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,727.82,535.44
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,919.89,669.32
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,678.22,500.75
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,373.53,277.12
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,685.96,511.39
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,957.51,697.92
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,762.38,562.12
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,530.45,395.15
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,739.06,551.24
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,910.58,671.06
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,777.77,581.4
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,634.81,481.52
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,713.56,542.59
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,772.28,585.96
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,718.2,549.8
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,655.39,507.52
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,591.27,462.14
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,528.03,415.99
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,447.42,355.43
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,370.33,294.61
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,277.93,219.15
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,174.68,131.06
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,84.0,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,12.8,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,23.18,12.33
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,33.74,23.04
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,44.14,32.48
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,52.19,39.64
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,58.03,44.66
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,62.35,48.19
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,66.51,51.48
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,68.26,52.66
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,69.97,53.78
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,71.74,55.05
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,80.58,62.22
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,81.16,62.34
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,81.63,62.4
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,92.75,59.71
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,142.98,78.7
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,194.32,111.49
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,255.19,158.02
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,312.46,215.17
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,367.16,266.11
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,397.88,288.6
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,447.64,325.4
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,478.82,349.25
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,509.82,372.62
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,570.0,418.39
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,656.07,483.06
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,699.73,515.25
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,742.13,546.15
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,780.98,573.63
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,817.97,598.63
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,851.37,620.88
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,882.02,641.27
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,907.5,658.57
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,929.8,673.89
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,946.96,685.3
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,960.76,694.64
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,972.57,703.2
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,967.32,700.84
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,963.46,700.71
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,956.21,698.49
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,946.38,693.72
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,925.67,681.89
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,898.58,665.23
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,868.84,646.83
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,705.13,535.23
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,535.74,412.24
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,616.81,477.03
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,676.23,522.64
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,602.67,470.66
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,539.31,425.37
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,458.36,364.51
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,380.92,303.19
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,286.59,225.94
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,198.71,149.15
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,87.44,4.73
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,12.38,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,22.48,11.77
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,31.99,21.54
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,42.98,31.45
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,48.3,36.27
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,53.55,40.8
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,57.33,44.0
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,61.0,47.01
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,96.06,76.47
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,145.05,116.82
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,156.15,125.18
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,172.87,138.07
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,185.31,147.34
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,197.22,156.1
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,195.2,144.33
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,229.1,161.33
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,214.31,136.4
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,251.72,155.14
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,313.97,215.86
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,362.07,261.84
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,388.91,277.26
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,461.89,330.02
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,512.48,370.7
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,562.33,409.78
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,610.34,445.81
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,657.19,479.96
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,701.11,511.89
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,743.65,542.16
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,783.25,569.27
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,820.93,594.28
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,759.26,548.84
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,645.9,465.66
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,687.43,495.11
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,719.29,516.98
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,860.26,618.35
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,967.24,689.34
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,975.67,695.12
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,980.64,699.82
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,978.59,700.68
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,973.12,699.58
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,973.49,701.51
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,958.01,693.37
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,934.7,679.91
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,908.52,664.68
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,871.27,642.1
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,837.63,621.81
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,789.1,591.46
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,739.44,559.73
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,673.43,515.92
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,607.95,470.88
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,527.02,412.04
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,448.65,352.28
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,341.73,267.44
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,249.07,187.07
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,123.13,16.39
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,13.23,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,24.19,12.91
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,36.8,25.41
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,49.51,36.88
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,57.88,44.32
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,66.05,51.33
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,87.65,69.7
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,112.95,90.89
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,126.76,101.93
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,143.94,115.58
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,112.2,88.83
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,90.43,70.46
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,92.41,71.73
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,94.09,72.74
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,103.52,69.52
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,150.81,88.16
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,200.83,120.69
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,252.01,160.06
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,308.93,206.62
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,359.19,249.04
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,405.46,291.7
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,436.14,318.53
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,485.04,354.89
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,555.61,408.72
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,567.57,417.79
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,557.78,409.21
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,640.08,471.76
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,730.02,539.24
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,608.44,448.93
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,438.43,321.16
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,655.81,483.64
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,865.65,631.33
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,890.25,646.07
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,911.75,660.2
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,779.64,567.3
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,598.6,436.96
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,578.45,424.43
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,556.66,409.79
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,752.82,553.01
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,918.19,668.02
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,641.14,476.02
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,306.5,229.53
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,570.4,432.92
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,807.88,603.42
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,766.12,574.48
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,722.88,546.64
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,668.99,510.91
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,614.83,474.14
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,548.8,427.03
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,483.9,379.32
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,386.05,305.92
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,310.76,246.5
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,224.39,175.94
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,141.85,105.38
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,60.11,8.4
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
