Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,11.95,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,21.63,10.25
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,32.22,21.39
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,42.65,30.81
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,50.33,37.65
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,55.89,42.44
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,59.92,45.75
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,63.84,48.85
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,97.1,76.5
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,132.36,105.21
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,99.93,77.85
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,77.46,58.92
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,77.87,58.94
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,78.21,58.9
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,82.48,62.07
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,132.63,71.54
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,193.18,109.62
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,244.82,148.03
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,296.92,190.65
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,349.66,234.98
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,397.13,279.78
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,428.39,307.73
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,466.99,336.36
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,508.51,366.91
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,565.38,410.66
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,649.26,474.38
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,656.78,477.74
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,649.15,469.19
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,732.57,531.41
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,816.24,590.97
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,741.49,535.72
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,614.52,441.73
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,604.34,435.64
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,591.87,427.37
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,799.15,578.89
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,967.51,692.6
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,972.25,695.38
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,973.5,697.26
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,984.83,705.83
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,979.61,703.82
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,817.6,597.62
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,635.17,467.99
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,782.37,579.6
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,900.96,663.12
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,870.09,643.45
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,831.47,619.43
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,783.08,588.88
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,733.49,556.89
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,669.53,513.96
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,605.84,469.77
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,526.27,412.67
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,448.98,354.38
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,345.21,271.61
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,254.54,194.36
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,130.31,61.22
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,11.95,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,21.68,10.15
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,31.56,20.87
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,43.15,31.37
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,47.7,35.55
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,52.3,39.55
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,55.79,42.41
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,59.2,45.11
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,96.45,76.28
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,140.92,112.75
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,97.78,76.4
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,69.87,52.88
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,69.73,52.48
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,80.21,60.81
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,84.55,64.03
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,135.61,73.25
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,187.33,104.17
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,240.44,143.85
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,293.93,187.94
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,347.93,233.67
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,401.03,278.21
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,454.03,321.77
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,455.97,329.71
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,437.11,317.62
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,434.39,315.49
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,419.38,304.27
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,565.95,414.38
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,738.45,539.98
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,716.88,519.07
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,670.04,480.72
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,648.29,465.57
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,612.57,440.55
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,787.84,569.22
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,934.95,670.1
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,953.34,681.33
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,968.32,691.37
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,979.31,699.29
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,986.78,705.12
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,985.84,705.74
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,981.45,704.36
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,969.65,698.36
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,966.95,698.47
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,944.57,686.91
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,919.27,673.54
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,883.57,653.14
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,845.65,631.0
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,792.45,597.15
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,733.51,558.6
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,666.91,512.69
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,600.8,465.75
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,524.63,411.2
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,450.54,355.38
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,344.1,270.61
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,251.64,192.09
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,129.11,61.84
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,11.52,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,20.94,9.48
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,30.5,19.93
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,41.55,29.87
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,44.24,32.43
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,47.17,34.99
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,50.55,37.77
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,53.85,40.38
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,93.21,73.24
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,133.16,105.84
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,146.19,116.06
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,158.5,125.64
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,153.68,121.06
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,137.0,106.99
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,175.9,137.69
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,224.38,158.81
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,258.55,180.68
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,294.24,206.16
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,330.01,231.33
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,362.04,255.26
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,390.65,275.19
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,450.37,320.88
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,484.64,351.56
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,512.54,373.48
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,547.51,399.81
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,583.14,426.25
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,622.81,454.97
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,663.49,484.02
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,669.66,488.15
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,671.92,489.46
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,775.32,567.67
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,868.14,634.58
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,893.49,651.3
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,915.69,666.41
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,852.49,621.92
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,741.06,540.46
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,751.51,550.1
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,760.03,557.85
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,704.25,519.95
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,624.85,465.43
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,684.58,511.05
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,719.94,539.17
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,487.42,371.5
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,256.98,195.72
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,376.04,291.04
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,471.5,366.15
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,459.07,358.01
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,423.76,333.28
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,381.18,301.55
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,338.13,268.74
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,287.32,229.21
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,220.8,176.13
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,163.99,128.5
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,108.06,80.47
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,51.81,22.05
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,14.85,4.96
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,30.77,20.18
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,46.21,33.97
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,62.3,48.06
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,76.35,60.13
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,94.8,75.78
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,112.86,90.83
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,124.24,99.86
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,135.3,108.47
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,141.25,112.98
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,155.55,124.33
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,178.8,142.88
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,196.15,156.47
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,205.26,163.35
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,241.44,180.41
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,259.86,193.13
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,276.95,205.77
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,302.81,223.55
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,348.09,256.45
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,349.03,258.64
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,329.59,245.02
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,208.82,155.4
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,72.67,51.27
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,65.67,45.87
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,58.64,40.37
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,109.12,79.61
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,160.14,118.79
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,177.18,131.48
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,194.5,144.35
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,242.26,180.25
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,291.21,216.62
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,298.58,222.16
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,306.13,227.97
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,202.19,150.45
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,98.54,71.26
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,93.79,67.78
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,89.01,64.19
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,105.53,77.35
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,122.45,90.87
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,135.47,101.25
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,149.05,112.13
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,85.98,62.91
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,27.34,16.34
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,64.38,46.15
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,105.14,78.84
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,70.77,51.71
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,39.71,26.84
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,33.88,22.18
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,28.06,17.47
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,22.25,12.73
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,16.46,7.92
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,11.51,3.75
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,6.56,0.0
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.28,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,10.67,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,20.26,8.66
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,35.36,24.01
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,50.44,37.57
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,64.67,50.07
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,76.38,60.13
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,91.04,72.55
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,106.44,85.36
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,85.02,66.86
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,74.64,57.76
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,77.11,59.62
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,104.5,82.2
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,76.96,58.91
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,80.02,61.14
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,129.66,101.43
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,218.96,153.8
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,203.6,128.09
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,239.67,145.61
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,301.68,203.74
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,368.48,262.71
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,395.32,285.55
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,426.65,310.23
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,467.63,340.15
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,547.82,400.93
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,552.01,404.2
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,543.42,395.44
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,613.63,446.2
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,688.2,499.16
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,687.4,497.54
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,679.21,491.09
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,649.59,469.63
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,605.0,437.65
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,694.94,502.91
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,790.28,569.97
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,791.66,570.76
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,790.21,570.35
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,799.76,578.1
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,806.9,584.28
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,841.73,610.19
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,873.42,633.84
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,832.22,607.01
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,788.55,578.82
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,718.9,532.47
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,628.11,470.81
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,544.56,411.87
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,440.45,336.64
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,429.2,331.12
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,435.57,337.67
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,391.68,305.83
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,347.3,273.02
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,295.48,233.44
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,244.3,192.9
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,171.01,133.49
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,115.17,86.03
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,55.27,24.56
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,11.1,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,20.17,8.46
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,29.72,19.34
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,40.73,29.3
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,57.79,44.2
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,79.06,62.4
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,66.37,51.42
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,57.8,43.91
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,87.22,68.31
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,113.67,89.62
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,134.86,106.37
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,149.21,117.35
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,100.76,77.51
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,78.94,59.44
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,79.98,60.13
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,130.42,70.35
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,182.18,100.46
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,235.14,139.46
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,288.36,182.44
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,342.06,226.93
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,394.98,270.67
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,447.75,313.37
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,498.77,354.22
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,549.06,393.37
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,562.23,402.73
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,563.35,400.78
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,592.53,421.43
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,622.19,441.98
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,665.27,470.95
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,709.86,500.47
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,748.51,526.1
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,784.07,549.61
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,864.98,608.11
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,925.2,648.36
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,888.07,624.3
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,816.62,574.06
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,904.74,637.22
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,975.32,682.62
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,929.91,654.29
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,863.42,611.08
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,784.56,560.15
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,684.05,493.93
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,671.47,489.52
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,656.39,482.76
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,582.45,432.38
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,509.06,381.44
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,318.49,242.41
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,121.68,90.2
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,103.95,77.11
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,86.01,63.28
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,68.22,49.37
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,49.99,34.77
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,34.21,21.81
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,19.81,9.84
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,9.88,0.0
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,11.1,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,20.41,8.26
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,34.74,23.25
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,48.02,35.16
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,58.84,44.69
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,69.32,53.67
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,76.94,59.96
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,84.28,65.84
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,89.57,69.72
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,94.61,73.29
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,97.78,75.42
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,99.81,76.6
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,100.86,76.98
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,101.69,77.19
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,101.32,76.47
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,146.03,85.6
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,193.94,113.15
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,243.29,148.0
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,284.32,191.2
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,321.6,228.07
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,354.97,250.57
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,380.3,267.62
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,299.36,212.88
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,196.22,140.31
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,295.56,211.94
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,402.74,286.42
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,427.77,303.48
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,454.21,321.98
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,620.09,441.68
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,798.41,565.06
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,831.73,586.79
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,862.37,607.9
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,809.65,571.16
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,726.77,513.12
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,725.57,514.6
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,722.15,513.95
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,616.72,443.3
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,524.46,379.5
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,335.83,247.41
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,156.2,114.33
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,101.06,72.97
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,48.22,32.23
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,46.93,31.42
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,45.64,30.59
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,26.9,15.82
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,0.96
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,7.83,0.66
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,7.41,0.36
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,6.17,0.0
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,4.93,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,4.11,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.28,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.05,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,10.67,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.39,7.37
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,30.03,19.47
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,40.52,29.07
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,48.52,36.23
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,54.53,41.45
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,58.61,44.84
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,62.57,47.99
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,64.52,49.36
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,66.42,50.65
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,68.04,51.69
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,76.25,58.2
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,78.0,59.17
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,79.56,59.99
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,79.63,59.87
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,126.95,69.5
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,179.68,100.65
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,233.12,140.11
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,306.85,206.43
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,366.05,259.13
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,400.35,285.33
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,434.25,310.82
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,478.68,343.34
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,545.61,393.85
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,593.1,429.43
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,639.7,463.5
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,601.44,434.96
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,534.27,384.14
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,662.47,478.31
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,798.92,575.05
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,832.64,597.34
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,863.74,617.96
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,885.61,632.62
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,913.22,651.13
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,929.35,661.93
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,942.17,670.81
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,845.54,605.82
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,730.37,525.91
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,845.65,611.52
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,947.34,683.53
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,844.09,615.48
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,726.89,535.18
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,611.02,455.36
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,473.83,357.23
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,623.48,473.04
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,775.13,584.14
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,713.89,542.81
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,661.85,508.48
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,603.53,468.7
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,545.42,427.71
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,467.69,369.42
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,392.96,310.85
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,311.93,245.04
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,235.42,179.58
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,122.85,61.81
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,10.67,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,19.32,7.02
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,31.41,20.46
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,43.26,31.13
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,50.8,37.77
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,59.91,45.47
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,64.88,49.64
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,69.66,53.55
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,72.3,55.45
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,74.82,57.21
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,76.38,58.15
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,77.81,58.98
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,122.81,95.25
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,171.31,133.46
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,186.9,145.3
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,234.57,169.04
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,250.15,179.97
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,272.93,198.12
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,269.36,182.66
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,339.78,227.19
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,385.6,270.96
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,419.43,300.78
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,448.99,322.55
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,494.14,355.29
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,512.19,367.98
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,533.91,382.72
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,514.79,369.49
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,490.37,352.21
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,560.21,401.46
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,639.48,455.91
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,762.37,545.39
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,870.67,621.05
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,806.06,575.0
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,697.94,496.96
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,840.02,600.45
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,953.92,677.62
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,964.87,685.33
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,972.32,691.75
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,985.18,702.93
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,981.44,703.63
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,969.61,697.93
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,954.51,690.26
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,932.14,679.01
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,906.86,665.84
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,703.35,528.76
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,468.01,356.73
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,629.82,482.44
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,745.63,567.6
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,684.14,525.61
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,622.73,483.31
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,544.25,425.86
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,467.95,367.56
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,366.26,287.09
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,278.61,212.47
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,142.37,72.33
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,10.24,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,18.67,6.32
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,29.01,18.54
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,40.94,29.28
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,46.77,34.5
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,52.52,39.39
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,56.38,42.56
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,60.15,45.54
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,62.26,47.04
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,64.31,48.46
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,71.94,54.49
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,73.47,55.41
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,74.13,55.63
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,74.7,55.79
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,74.75,55.54
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,132.28,72.52
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,184.42,101.63
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,237.93,140.21
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,291.34,183.19
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,345.28,228.06
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,398.86,272.2
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,452.44,315.46
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,504.42,357.15
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,555.68,397.21
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,604.18,433.54
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,650.97,467.59
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,695.84,500.27
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,739.28,531.26
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,779.8,558.47
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,818.52,582.96
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,853.31,605.7
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,885.36,626.65
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,912.22,644.31
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,935.85,660.01
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,954.77,672.82
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,970.28,683.63
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,979.42,690.58
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,985.07,695.52
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,983.67,697.63
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,978.81,697.74
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,838.01,607.34
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,645.9,473.09
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,794.56,585.03
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,914.49,668.63
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,876.24,644.72
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,842.4,624.65
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,794.47,595.08
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,745.27,564.0
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,681.75,521.79
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,618.41,478.24
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,538.83,421.15
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,461.45,362.91
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,359.95,282.29
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,271.41,207.04
