Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,138.98,70.33
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,11.1,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,20.61,7.11
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,34.93,23.27
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,49.38,36.24
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,56.84,42.96
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,64.8,49.83
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,70.93,54.91
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,76.89,59.68
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,103.33,81.45
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,135.11,107.2
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,149.61,118.38
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,163.72,129.12
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,109.92,84.87
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,86.48,65.43
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,86.55,65.17
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,130.06,73.0
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,179.09,100.23
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,230.23,137.13
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,282.62,179.57
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,341.98,228.65
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,393.77,271.79
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,445.87,314.47
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,496.07,355.45
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,545.66,394.97
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,593.07,431.14
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,639.05,465.24
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,682.83,497.79
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,725.37,528.78
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,764.8,555.88
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,802.57,580.21
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,837.01,603.16
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,868.85,624.33
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,894.26,641.45
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,916.49,656.71
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,934.16,668.42
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,962.28,687.22
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,971.07,693.68
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,976.36,698.15
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,974.64,699.45
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,969.46,698.7
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,954.91,690.78
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,937.13,680.89
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,919.63,672.44
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,892.55,657.58
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,852.37,632.45
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,810.24,605.79
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,759.22,573.35
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,707.06,539.4
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,638.47,492.72
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,563.25,439.52
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,482.72,380.04
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,405.57,320.04
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,306.93,240.34
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,199.41,151.2
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,99.45,48.42
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,11.1,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,20.29,6.47
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,33.27,21.85
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,45.27,32.74
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,29.11,19.3
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,15.64,7.79
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,19.78,11.32
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,23.93,14.79
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,45.95,33.33
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,68.09,51.68
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,76.2,58.1
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,84.16,64.32
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,142.44,111.53
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,181.89,142.64
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,193.28,150.96
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,210.31,155.53
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,221.09,154.3
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,271.62,182.96
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,315.43,216.75
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,361.0,252.76
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,388.72,272.41
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,442.62,313.46
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,470.8,339.72
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,477.9,346.57
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,515.95,373.81
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,556.45,402.38
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,569.35,411.44
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,581.77,419.83
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,690.02,500.28
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,794.88,576.41
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,829.01,598.63
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,860.59,619.41
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,887.71,635.85
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,911.77,650.47
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,929.34,662.19
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,943.58,671.87
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,966.07,687.0
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,971.73,691.34
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,970.46,692.9
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,965.75,692.44
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,954.48,686.71
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,939.94,679.01
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,916.79,667.1
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,890.77,653.28
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,863.12,636.96
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,827.09,614.81
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,779.67,585.53
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,731.05,554.73
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,670.13,514.29
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,609.26,472.38
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,529.77,414.43
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,452.57,355.54
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,346.72,271.36
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,255.19,193.76
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,131.52,64.92
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.68,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,14.86,2.87
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,31.4,20.32
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,47.41,34.69
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,61.77,47.33
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,76.61,60.12
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,92.13,73.16
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,107.31,85.63
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,108.3,85.99
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,107.05,84.45
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,97.68,76.19
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,86.36,66.4
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,120.73,94.23
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,149.94,117.41
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,115.08,88.64
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,131.68,75.9
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,179.14,101.66
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,229.19,137.59
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,281.35,179.6
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,334.52,223.85
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,390.22,273.8
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,434.57,311.44
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,477.88,343.41
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,544.09,393.29
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,592.12,429.81
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,638.87,464.37
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,683.22,497.22
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,726.34,528.47
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,767.97,557.23
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,808.19,582.99
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,843.09,606.19
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,875.34,627.6
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,836.16,598.18
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,753.56,536.65
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,876.89,626.07
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,964.83,685.33
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,907.31,648.16
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,814.13,582.44
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,805.93,579.84
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,795.06,575.1
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,883.47,640.48
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,949.8,685.66
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,926.18,672.68
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,906.42,662.8
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,868.63,639.38
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,828.75,614.52
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,779.43,583.48
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,728.9,550.97
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,662.59,506.26
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,596.54,460.28
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,507.64,396.29
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,430.81,338.4
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,329.34,257.0
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,235.64,178.1
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,123.04,59.55
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,10.67,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,19.56,5.02
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,31.72,20.55
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,43.93,31.72
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,50.1,37.37
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,57.83,44.08
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,62.53,48.0
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,67.09,51.66
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,66.48,50.84
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,66.11,50.23
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,67.46,51.05
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,75.29,57.24
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,73.97,55.81
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,72.76,54.52
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,72.88,54.45
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,125.46,69.89
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,195.98,119.81
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,270.02,181.23
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,315.07,216.53
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,359.69,252.16
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,401.25,285.36
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,441.92,317.21
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,481.97,347.11
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,545.89,395.8
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,594.65,433.06
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,641.57,467.88
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,686.32,501.13
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,729.63,532.62
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,770.74,560.57
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,810.12,585.71
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,821.22,590.28
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,806.61,575.51
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,786.19,560.82
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,750.67,536.17
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,814.1,580.76
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,866.88,617.75
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,890.84,635.67
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,911.78,651.93
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,822.57,592.54
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,711.65,517.56
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,709.39,519.0
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,704.71,518.38
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,689.19,511.13
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,671.21,502.17
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,682.02,512.33
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,667.72,505.21
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,711.84,541.13
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,757.37,575.98
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,695.17,534.0
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,633.15,491.16
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,554.21,434.22
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,477.48,376.22
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,372.08,292.29
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,272.13,207.66
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,139.05,67.58
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,10.24,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,18.8,4.01
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,31.68,20.41
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,44.58,32.11
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,50.72,37.72
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,58.58,44.53
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,63.23,48.39
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,67.75,52.0
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,97.03,76.27
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,128.98,102.3
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,99.38,77.28
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,72.77,54.91
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,79.92,60.48
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,79.9,60.13
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,79.98,59.88
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,119.65,66.02
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,170.39,93.51
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,231.69,137.86
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,283.91,180.18
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,336.8,224.84
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,389.23,268.94
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,441.9,312.56
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,492.88,353.96
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,543.24,393.73
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,592.08,431.25
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,639.99,467.04
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,684.93,500.81
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,728.5,532.9
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,769.17,560.99
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,808.08,586.11
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,843.57,609.99
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,876.42,632.07
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,903.73,650.72
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,927.87,667.36
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,946.89,680.45
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,962.51,691.43
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,969.36,696.8
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,972.74,700.09
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,986.04,711.89
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,982.59,712.79
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,968.28,705.2
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,950.71,695.58
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,927.13,683.13
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,907.16,673.14
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,868.29,648.68
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,827.41,622.64
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,778.16,590.96
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,727.7,557.77
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,660.07,511.29
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,592.75,463.52
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,503.51,397.76
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,426.14,338.14
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,324.66,255.42
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,230.86,175.48
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,106.09,49.43
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,7.68,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,14.85,1.44
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,30.59,19.47
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,45.99,33.28
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,60.99,46.44
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,76.39,59.67
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,91.92,72.7
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,107.02,85.07
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,83.03,64.4
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,64.86,48.76
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,72.54,54.84
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,74.02,55.72
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,72.75,54.36
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,71.6,53.12
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,72.07,53.23
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,122.66,67.73
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,173.89,94.78
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,226.59,132.31
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,279.85,175.35
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,333.7,220.74
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,386.94,265.53
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,440.14,309.57
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,491.95,351.48
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,543.06,391.61
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,591.89,428.91
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,638.77,463.66
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,683.34,496.97
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,726.51,528.6
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,767.16,556.52
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,806.02,581.41
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,840.63,604.55
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,872.56,625.86
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,899.34,643.77
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,922.95,659.67
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,941.44,672.3
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,956.54,682.85
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,964.81,689.4
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,969.64,693.91
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,982.36,704.93
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,978.4,705.2
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,964.63,698.05
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,947.6,688.89
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,924.56,676.92
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,905.01,667.31
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,867.38,645.51
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,827.68,621.96
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,779.34,591.19
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,729.76,558.88
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,667.37,516.64
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,605.03,472.91
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,522.33,412.12
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,437.46,346.9
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,340.66,268.27
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,251.14,191.39
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,129.4,59.93
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,9.82,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,18.03,2.2
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,30.93,19.71
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,43.86,31.47
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,51.08,37.93
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,58.24,44.05
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,64.87,49.58
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,69.32,53.1
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,68.58,52.18
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,68.11,51.48
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,69.37,52.2
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,77.37,58.47
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,75.94,56.96
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,74.64,55.59
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,74.98,55.58
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,123.9,69.29
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,174.48,95.48
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,226.8,132.37
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,280.26,175.36
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,334.35,220.69
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,387.54,265.19
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,440.79,309.02
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,473.57,338.91
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,499.16,359.22
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,555.58,401.64
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,640.54,464.98
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,685.99,498.58
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,730.0,530.61
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,771.05,558.45
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,810.28,583.37
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,845.62,606.77
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,878.28,628.35
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,906.23,645.47
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,931.03,660.52
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,950.22,673.74
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,965.98,684.92
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,883.02,630.87
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,747.64,535.61
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,885.28,637.43
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,986.95,708.0
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,974.67,701.33
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,959.1,693.3
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,937.05,682.19
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,912.05,669.11
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,881.13,650.85
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,842.29,626.99
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,794.06,596.78
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,744.54,565.03
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,680.66,522.03
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,616.92,477.67
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,534.79,418.14
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,449.99,353.87
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,348.6,273.18
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,255.05,193.86
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,131.05,59.02
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,8.54,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,16.31,0.67
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,31.58,20.18
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,46.04,33.28
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,59.62,45.26
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,72.87,56.66
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,84.06,66.03
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,94.91,74.86
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,112.85,89.41
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,135.51,107.58
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,151.22,119.76
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,166.19,131.17
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,142.54,111.37
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,131.52,101.93
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,169.62,131.88
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,215.89,159.16
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,245.08,178.72
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,277.33,200.8
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,266.12,178.78
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,335.17,221.5
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,387.15,264.59
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,439.23,307.09
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,489.85,348.22
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,539.88,387.87
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,560.29,403.23
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,572.17,409.76
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,606.06,434.03
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,640.35,458.15
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,718.26,515.23
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,796.11,571.0
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,830.28,593.22
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,861.87,613.94
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,736.34,525.33
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,549.95,390.42
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,765.59,547.6
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,957.18,677.71
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,966.71,683.33
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,972.74,688.19
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,971.25,688.13
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,966.3,686.07
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,951.56,678.21
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,933.59,668.43
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,916.47,660.65
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,889.61,646.48
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,747.29,552.82
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,597.26,447.92
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,657.93,496.4
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,697.97,527.6
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,618.61,473.41
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,551.07,426.47
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,469.01,367.06
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,390.52,306.82
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,293.69,228.85
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,187.87,141.16
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,93.48,38.92
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.56,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.92,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,14.41,6.12
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,23.93,14.62
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,36.39,25.5
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,48.62,36.04
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,61.65,47.06
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,74.57,57.77
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,80.1,62.08
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,85.54,66.24
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,128.9,101.57
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,159.49,125.81
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,159.95,125.45
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,170.8,133.5
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,189.61,147.76
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,210.63,155.88
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,210.9,154.84
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,226.69,165.78
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,281.04,203.94
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,329.0,237.62
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,351.55,253.77
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,375.48,271.04
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,415.48,300.22
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,458.04,330.97
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,488.9,352.72
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,521.26,375.34
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,558.6,402.16
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,596.34,429.15
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,609.79,437.7
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,618.11,442.69
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,743.67,535.23
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,863.57,620.67
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,889.17,637.39
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,911.5,652.59
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,929.1,664.58
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,943.33,674.51
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,947.77,678.24
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,957.89,685.86
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,954.15,684.59
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,947.06,681.38
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,925.12,668.79
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,900.01,654.21
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,871.86,638.69
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,841.03,621.19
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,779.07,580.9
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,726.27,546.01
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,670.72,509.11
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,614.9,471.15
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,516.31,400.65
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,442.65,345.99
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,361.88,284.64
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,269.94,212.45
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,183.88,142.13
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,87.08,62.39
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,39.13,12.27
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,7.68,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,14.8,0.0
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,32.76,20.99
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,50.45,36.93
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,62.43,47.61
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,74.69,58.22
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,81.56,63.95
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,89.5,70.38
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,112.69,89.39
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,136.45,108.55
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,139.36,110.29
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,147.67,116.44
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,118.57,92.12
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,94.02,71.68
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,93.53,70.93
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,125.34,74.41
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,173.91,99.57
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,232.47,141.06
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,283.53,181.52
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,335.77,224.65
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,387.29,267.6
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,439.45,310.51
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,490.56,352.4
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,541.47,393.18
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,589.75,430.21
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,636.21,464.8
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,681.07,498.41
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,724.94,530.63
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,765.1,558.67
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,803.6,585.01
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,838.32,609.26
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,870.42,630.86
2016,7,11,13,45,785.0,193.5,6.25,36.5,943.5,896.56,647.08
2016,7,11,14,0,780.0,192.0,6.2,37.0,926.0,919.53,661.14
2016,7,11,14,15,773.0,190.0,6.15,37.0,901.0,936.88,672.93
2016,7,11,14,30,766.0,188.0,6.1,37.0,876.0,950.83,682.58
2016,7,11,14,45,759.5,183.5,6.05,37.0,844.5,959.44,688.85
2016,7,11,15,0,753.0,179.0,6.0,37.0,813.0,964.57,693.0
2016,7,11,15,15,740.0,176.0,5.95,36.5,774.5,970.5,699.33
2016,7,11,15,30,727.0,173.0,5.9,36.0,736.0,964.09,697.67
2016,7,11,15,45,707.0,170.0,5.9,36.0,692.0,947.24,688.09
2016,7,11,16,0,687.0,167.0,5.9,36.0,648.0,927.24,676.54
2016,7,11,16,15,665.0,162.0,5.9,35.5,600.0,899.96,661.54
2016,7,11,16,30,643.0,157.0,5.9,35.0,552.0,869.94,644.59
2016,7,11,16,45,609.5,153.0,5.9,34.5,500.5,827.05,618.54
2016,7,11,17,0,576.0,149.0,5.9,34.0,449.0,782.09,590.63
2016,7,11,17,15,538.0,141.0,5.85,33.5,396.5,718.94,548.92
2016,7,11,17,30,500.0,133.0,5.8,33.0,344.0,664.63,512.66
2016,7,11,17,45,444.5,123.5,5.75,32.5,291.5,592.44,461.91
2016,7,11,18,0,389.0,114.0,5.7,32.0,239.0,521.79,410.04
2016,7,11,18,15,321.0,100.0,5.6,31.5,190.0,436.85,345.08
2016,7,11,18,30,253.0,86.0,5.5,31.0,141.0,340.19,268.94
2016,7,11,18,45,169.0,66.0,5.4,30.5,98.5,244.11,190.34
2016,7,11,19,0,85.0,46.0,5.3,30.0,56.0,140.31,103.94
2016,7,11,19,15,42.5,23.0,5.2,29.0,28.0,67.19,23.77
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
