Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,8.96,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,16.74,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,31.18,19.63
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.25,32.54
2016,7,12,6,45,328.0,70.5,5.25,25.5,144.5,52.77,39.4
2016,7,12,7,0,428.0,81.0,5.4,26.0,193.0,60.24,45.93
2016,7,12,7,15,484.5,90.0,5.45,26.5,245.0,66.22,50.94
2016,7,12,7,30,541.0,99.0,5.5,27.0,297.0,73.2,56.64
2016,7,12,7,45,363.5,146.5,5.55,27.5,289.0,100.04,78.85
2016,7,12,8,0,186.0,194.0,5.6,28.0,281.0,135.58,107.84
2016,7,12,8,15,449.0,153.0,5.6,28.5,396.5,101.3,78.92
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,75.51,57.21
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,81.9,62.14
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,80.89,60.97
2016,7,12,9,15,781.5,117.5,5.8,30.5,659.5,81.26,60.96
2016,7,12,9,30,797.0,121.0,5.8,31.0,705.0,114.09,64.42
2016,7,12,9,45,811.0,122.0,5.8,32.0,746.5,164.8,89.78
2016,7,12,10,0,825.0,123.0,5.8,33.0,788.0,226.15,132.9
2016,7,12,10,15,834.0,125.0,5.8,33.0,823.0,278.75,174.96
2016,7,12,10,30,843.0,127.0,5.8,33.0,858.0,332.03,219.66
2016,7,12,10,45,852.0,127.0,5.8,33.5,887.5,384.54,263.74
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,437.31,307.4
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,488.72,349.06
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,539.53,389.04
2016,7,12,11,45,534.5,314.5,5.7,35.5,827.5,537.27,388.35
2016,7,12,12,0,199.0,500.0,5.7,36.0,695.0,511.81,367.72
2016,7,12,12,15,189.5,504.5,5.7,36.0,691.0,528.33,379.79
2016,7,12,12,30,180.0,509.0,5.7,36.0,687.0,544.05,391.02
2016,7,12,12,45,539.0,312.0,5.7,36.5,844.0,675.13,488.7
2016,7,12,13,0,898.0,115.0,5.7,37.0,1001.0,809.16,584.84
2016,7,12,13,15,539.0,305.5,5.65,37.0,836.0,731.67,526.95
2016,7,12,13,30,180.0,496.0,5.6,37.0,671.0,602.42,430.54
2016,7,12,13,45,533.0,304.5,5.6,37.0,808.0,779.75,561.62
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,930.88,666.1
2016,7,12,14,15,880.0,112.0,5.6,37.0,920.0,950.24,678.63
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,966.15,689.71
2016,7,12,14,45,469.0,247.0,5.6,37.0,666.5,740.05,536.88
2016,7,12,15,0,64.0,383.0,5.6,37.0,438.0,430.12,311.34
2016,7,12,15,15,128.5,377.0,5.6,36.5,479.5,516.42,376.59
2016,7,12,15,30,193.0,371.0,5.6,36.0,521.0,583.55,427.18
2016,7,12,15,45,497.5,237.5,5.65,36.0,593.0,798.22,585.9
2016,7,12,16,0,802.0,104.0,5.7,36.0,665.0,964.13,700.83
2016,7,12,16,15,785.0,101.0,5.7,35.5,617.0,942.94,689.23
2016,7,12,16,30,768.0,98.0,5.7,35.0,569.0,918.77,676.61
2016,7,12,16,45,737.5,97.0,5.75,35.0,517.0,880.85,653.41
2016,7,12,17,0,707.0,96.0,5.8,35.0,465.0,846.32,632.34
2016,7,12,17,15,676.0,91.5,5.75,34.5,412.0,800.04,603.53
2016,7,12,17,30,645.0,87.0,5.7,34.0,359.0,752.45,573.17
2016,7,12,17,45,592.5,82.5,5.7,33.5,305.5,684.25,527.11
2016,7,12,18,0,540.0,78.0,5.7,33.0,252.0,616.57,479.76
2016,7,12,18,15,476.5,70.0,5.6,32.0,201.5,536.06,421.26
2016,7,12,18,30,413.0,62.0,5.5,31.0,151.0,457.78,361.49
2016,7,12,18,45,316.0,50.0,5.4,30.5,106.5,348.44,273.55
2016,7,12,19,0,219.0,38.0,5.3,30.0,62.0,253.28,191.69
2016,7,12,19,15,109.5,19.0,5.2,29.5,31.0,128.68,47.45
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.0,3.9,24.5,12.0,8.54,0.0
2016,7,13,6,0,81.0,20.0,4.0,25.0,24.0,15.79,0.0
2016,7,13,6,15,195.0,35.0,4.15,25.5,61.0,26.95,16.06
2016,7,13,6,30,309.0,50.0,4.3,26.0,98.0,38.25,26.51
2016,7,13,6,45,411.0,57.0,4.5,26.5,148.0,44.96,32.61
2016,7,13,7,0,513.0,64.0,4.7,27.0,198.0,49.67,36.75
2016,7,13,7,15,565.5,70.5,4.8,27.5,250.5,53.62,40.06
2016,7,13,7,30,618.0,77.0,4.9,28.0,303.0,57.49,43.16
2016,7,13,7,45,666.0,79.0,5.05,28.5,358.0,58.05,43.38
2016,7,13,8,0,714.0,81.0,5.2,29.0,413.0,64.07,48.15
2016,7,13,8,15,739.5,84.5,5.25,29.5,465.5,65.61,49.12
2016,7,13,8,30,765.0,88.0,5.3,30.0,518.0,67.06,50.02
2016,7,13,8,45,787.0,90.0,5.4,31.0,568.5,67.38,49.87
2016,7,13,9,0,809.0,92.0,5.5,32.0,619.0,78.01,58.12
2016,7,13,9,15,823.5,94.5,5.55,32.5,665.0,79.15,58.73
2016,7,13,9,30,838.0,97.0,5.6,33.0,711.0,111.57,61.54
2016,7,13,9,45,849.0,99.0,5.65,33.5,752.0,164.0,87.32
2016,7,13,10,0,860.0,101.0,5.7,34.0,793.0,217.74,124.6
2016,7,13,10,15,868.5,102.5,5.75,34.0,828.5,271.7,167.7
2016,7,13,10,30,877.0,104.0,5.8,34.0,864.0,326.28,213.5
2016,7,13,10,45,883.0,105.5,5.9,34.5,893.0,380.42,259.05
2016,7,13,11,0,889.0,107.0,6.0,35.0,922.0,434.48,303.93
2016,7,13,11,15,893.5,107.5,6.0,35.5,943.5,486.9,346.51
2016,7,13,11,30,898.0,108.0,6.0,36.0,965.0,538.66,387.38
2016,7,13,11,45,880.0,123.5,6.05,36.5,973.5,587.48,424.87
2016,7,13,12,0,862.0,139.0,6.1,37.0,982.0,633.18,458.95
2016,7,13,12,15,863.5,139.0,6.1,37.0,988.5,677.98,492.55
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,721.46,524.54
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,762.09,554.13
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,800.98,580.9
2016,7,13,13,15,860.5,139.5,6.2,37.0,981.0,835.69,604.37
2016,7,13,13,30,858.0,139.0,6.2,37.0,971.0,867.77,626.04
2016,7,13,13,45,853.5,138.5,6.2,37.0,953.5,895.21,644.61
2016,7,13,14,0,849.0,138.0,6.2,37.0,936.0,919.53,661.17
2016,7,13,14,15,843.5,136.5,6.15,37.0,911.0,938.77,674.2
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,954.66,685.12
2016,7,13,14,45,812.5,144.0,6.1,37.0,850.5,971.7,697.2
2016,7,13,15,0,787.0,153.0,6.1,37.0,815.0,972.12,698.49
2016,7,13,15,15,775.5,150.0,6.05,36.5,777.0,970.34,699.78
2016,7,13,15,30,764.0,147.0,6.0,36.0,739.0,965.08,698.93
2016,7,13,15,45,741.5,147.5,5.95,36.0,694.5,948.97,689.55
2016,7,13,16,0,719.0,148.0,5.9,36.0,650.0,938.08,683.83
2016,7,13,16,15,698.5,143.5,5.85,35.5,602.5,912.69,669.87
2016,7,13,16,30,678.0,139.0,5.8,35.0,555.0,884.51,654.04
2016,7,13,16,45,645.5,135.5,5.75,35.0,503.0,843.03,627.6
2016,7,13,17,0,613.0,132.0,5.7,35.0,451.0,799.53,599.54
2016,7,13,17,15,577.0,125.0,5.6,34.5,399.0,746.9,565.63
2016,7,13,17,30,541.0,118.0,5.5,34.0,347.0,693.09,530.13
2016,7,13,17,45,491.5,109.5,5.4,33.5,294.5,617.32,477.51
2016,7,13,18,0,442.0,101.0,5.3,33.0,242.0,551.78,430.79
2016,7,13,18,15,374.5,89.0,5.05,32.5,192.5,467.92,367.59
2016,7,13,18,30,307.0,77.0,4.8,32.0,143.0,387.73,304.38
2016,7,13,18,45,220.5,60.0,4.55,31.5,100.5,273.59,212.85
2016,7,13,19,0,134.0,43.0,4.3,31.0,58.0,184.4,137.26
2016,7,13,19,15,67.0,21.5,4.15,30.5,29.0,91.16,29.07
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.0,9.5,3.15,23.5,12.0,8.11,0.0
2016,7,14,6,0,102.0,19.0,3.4,24.0,24.0,14.77,0.0
2016,7,14,6,15,226.0,33.0,3.6,24.5,62.5,25.54,14.93
2016,7,14,6,30,350.0,47.0,3.8,25.0,101.0,38.01,26.42
2016,7,14,6,45,431.5,56.0,4.05,25.5,149.5,44.31,32.19
2016,7,14,7,0,513.0,65.0,4.3,26.0,198.0,50.52,37.64
2016,7,14,7,15,567.0,72.0,4.4,26.5,251.5,54.83,41.26
2016,7,14,7,30,621.0,79.0,4.5,27.0,305.0,59.04,44.66
2016,7,14,7,45,657.0,85.0,4.65,28.0,358.5,62.2,46.97
2016,7,14,8,0,693.0,91.0,4.8,29.0,412.0,65.22,49.1
2016,7,14,8,15,720.5,95.0,4.85,29.5,465.0,72.94,55.2
2016,7,14,8,30,748.0,99.0,4.9,30.0,518.0,74.45,56.1
2016,7,14,8,45,767.0,103.0,4.95,30.5,568.0,75.7,56.8
2016,7,14,9,0,786.0,107.0,5.0,31.0,618.0,76.82,57.39
2016,7,14,9,15,801.5,110.0,4.95,31.5,664.0,77.09,57.31
2016,7,14,9,30,817.0,113.0,4.9,32.0,710.0,107.87,59.91
2016,7,14,9,45,827.0,116.0,4.9,32.5,751.0,170.47,93.53
2016,7,14,10,0,837.0,119.0,4.9,33.0,792.0,223.62,130.25
2016,7,14,10,15,845.5,121.0,4.85,33.5,827.5,276.85,172.18
2016,7,14,10,30,854.0,123.0,4.8,34.0,863.0,330.7,216.58
2016,7,14,10,45,859.5,125.0,4.8,34.5,891.5,383.95,260.9
2016,7,14,11,0,865.0,127.0,4.8,35.0,920.0,437.11,304.47
2016,7,14,11,15,869.0,128.5,4.8,35.0,941.0,488.97,346.76
2016,7,14,11,30,873.0,130.0,4.8,35.0,962.0,540.18,387.51
2016,7,14,11,45,875.0,131.0,4.8,35.5,975.5,589.11,424.71
2016,7,14,12,0,877.0,132.0,4.8,36.0,989.0,636.87,459.95
2016,7,14,12,15,877.5,132.5,4.8,36.0,995.0,682.03,493.42
2016,7,14,12,30,878.0,133.0,4.8,36.0,1001.0,725.74,525.15
2016,7,14,12,45,876.5,133.5,4.8,36.5,998.5,766.48,553.05
2016,7,14,13,0,875.0,134.0,4.8,37.0,996.0,805.36,577.72
2016,7,14,13,15,872.5,133.5,4.8,37.0,986.0,840.38,600.84
2016,7,14,13,30,870.0,133.0,4.8,37.0,976.0,872.74,622.15
2016,7,14,13,45,864.5,132.5,4.85,37.0,957.5,899.53,640.15
2016,7,14,14,0,859.0,132.0,4.9,37.0,939.0,923.1,656.15
2016,7,14,14,15,853.5,131.0,4.9,37.0,914.5,942.93,669.49
2016,7,14,14,30,848.0,130.0,4.9,37.0,890.0,959.39,680.79
2016,7,14,14,45,835.0,131.0,4.95,37.0,856.5,967.08,686.93
2016,7,14,15,0,822.0,132.0,5.0,37.0,823.0,971.27,691.03
2016,7,14,15,15,811.0,130.0,5.0,36.5,785.5,984.52,702.31
2016,7,14,15,30,800.0,128.0,5.0,36.0,748.0,980.85,702.78
2016,7,14,15,45,783.5,126.0,5.05,36.0,704.0,968.16,696.5
2016,7,14,16,0,767.0,124.0,5.1,36.0,660.0,952.16,688.19
2016,7,14,16,15,748.5,120.5,5.05,35.5,612.0,929.26,676.18
2016,7,14,16,30,730.0,117.0,5.0,35.0,564.0,909.87,666.55
2016,7,14,16,45,701.0,114.0,5.0,35.0,512.5,871.94,643.29
2016,7,14,17,0,672.0,111.0,5.0,35.0,461.0,831.92,618.45
2016,7,14,17,15,638.5,105.5,4.95,34.5,408.0,782.61,587.77
2016,7,14,17,30,605.0,100.0,4.9,34.0,355.0,732.06,555.49
2016,7,14,17,45,553.0,94.0,4.9,33.5,301.5,663.05,509.09
2016,7,14,18,0,501.0,88.0,4.9,33.0,248.0,594.38,461.2
2016,7,14,18,15,434.0,78.0,4.75,32.5,197.5,503.15,393.83
2016,7,14,18,30,367.0,68.0,4.6,32.0,147.0,423.81,332.65
2016,7,14,18,45,268.0,54.5,4.5,31.5,103.0,318.85,247.97
2016,7,14,19,0,169.0,41.0,4.4,31.0,59.0,222.4,165.94
2016,7,14,19,15,84.5,20.5,4.35,30.5,29.5,100.99,29.43
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,7.68,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,14.5,0.0
2016,7,15,6,15,109.5,39.0,3.5,24.5,54.5,29.99,18.41
2016,7,15,6,30,198.0,60.0,3.6,25.0,90.0,45.52,32.69
2016,7,15,6,45,292.0,73.0,3.7,25.5,138.0,54.43,40.77
2016,7,15,7,0,386.0,86.0,3.8,26.0,186.0,63.52,48.7
2016,7,15,7,15,446.0,96.5,3.85,26.5,238.0,70.42,54.5
2016,7,15,7,30,506.0,107.0,3.9,27.0,290.0,77.13,59.94
2016,7,15,7,45,549.0,114.5,4.0,27.5,343.0,82.62,64.22
2016,7,15,8,0,592.0,122.0,4.1,28.0,396.0,85.76,66.46
2016,7,15,8,15,624.0,128.5,4.2,28.5,448.5,87.88,67.81
2016,7,15,8,30,656.0,135.0,4.3,29.0,501.0,89.83,69.02
2016,7,15,8,45,668.0,145.0,4.4,30.0,549.0,93.51,71.48
2016,7,15,9,0,680.0,155.0,4.5,31.0,597.0,96.77,73.58
2016,7,15,9,15,699.0,159.5,4.5,31.5,643.0,96.46,72.95
2016,7,15,9,30,718.0,164.0,4.5,32.0,689.0,123.61,74.6
2016,7,15,9,45,727.0,171.0,4.5,32.5,729.0,174.06,100.09
2016,7,15,10,0,736.0,178.0,4.5,33.0,769.0,225.94,135.89
2016,7,15,10,15,747.0,181.0,4.4,33.5,804.5,277.06,175.55
2016,7,15,10,30,758.0,184.0,4.3,34.0,840.0,335.64,222.42
2016,7,15,10,45,761.5,189.0,4.25,34.5,867.5,386.65,264.13
2016,7,15,11,0,765.0,194.0,4.2,35.0,895.0,437.69,305.21
2016,7,15,11,15,771.0,196.0,4.1,35.0,916.5,487.66,345.11
2016,7,15,11,30,777.0,198.0,4.0,35.0,938.0,537.55,383.94
2016,7,15,11,45,776.0,202.0,3.9,35.5,950.5,584.69,418.94
2016,7,15,12,0,775.0,206.0,3.8,36.0,963.0,630.8,452.07
2016,7,15,12,15,776.0,206.5,3.75,36.0,969.0,674.58,483.78
2016,7,15,12,30,777.0,207.0,3.7,36.0,975.0,717.32,514.06
2016,7,15,12,45,776.0,207.0,3.7,36.5,973.0,757.07,540.76
2016,7,15,13,0,775.0,207.0,3.7,37.0,971.0,795.19,565.81
2016,7,15,13,15,772.5,206.0,3.75,37.0,961.0,829.19,589.16
2016,7,15,13,30,770.0,205.0,3.8,37.0,951.0,860.6,610.18
2016,7,15,13,45,766.0,203.0,3.85,37.5,933.5,886.99,626.35
2016,7,15,14,0,762.0,201.0,3.9,38.0,916.0,910.27,640.55
2016,7,15,14,15,754.5,199.0,3.95,37.5,891.0,927.06,653.37
2016,7,15,14,30,747.0,197.0,4.0,37.0,866.0,949.83,670.22
2016,7,15,14,45,737.5,194.0,4.1,37.0,834.5,957.26,676.28
2016,7,15,15,0,728.0,191.0,4.2,37.0,803.0,961.25,680.38
2016,7,15,15,15,715.0,187.5,4.25,37.0,765.0,957.77,679.61
2016,7,15,15,30,702.0,184.0,4.3,37.0,727.0,950.9,676.85
2016,7,15,15,45,688.5,177.5,4.35,37.0,684.5,936.94,669.65
2016,7,15,16,0,675.0,171.0,4.4,37.0,642.0,919.78,660.5
2016,7,15,16,15,653.0,166.0,4.4,36.5,594.5,892.63,645.96
2016,7,15,16,30,631.0,161.0,4.4,36.0,547.0,862.73,629.54
2016,7,15,16,45,603.5,153.5,4.4,36.0,496.5,822.05,604.4
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,779.25,577.54
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,715.7,536.44
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,661.37,500.94
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,591.44,453.17
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,522.91,404.17
2016,7,15,18,15,325.0,97.0,3.55,33.0,186.5,436.91,340.23
2016,7,15,18,30,256.0,83.0,3.2,32.0,137.0,338.73,264.71
2016,7,15,18,45,169.0,63.5,2.9,31.5,95.0,240.86,185.74
2016,7,15,19,0,82.0,44.0,2.6,31.0,53.0,135.59,98.91
2016,7,15,19,15,41.0,22.0,2.7,30.5,26.5,64.48,14.06
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.5,2.6,23.5,6.5,5.55,0.0
2016,7,16,6,0,0.0,13.0,2.8,24.0,13.0,10.72,0.0
2016,7,16,6,15,27.5,33.0,2.9,24.5,37.5,26.42,15.46
2016,7,16,6,30,55.0,53.0,3.0,25.0,62.0,40.97,28.86
2016,7,16,6,45,86.0,75.5,3.1,25.5,95.0,57.19,43.1
2016,7,16,7,0,117.0,98.0,3.2,26.0,128.0,73.07,56.79
2016,7,16,7,15,135.5,120.0,3.25,26.5,163.0,88.18,69.51
2016,7,16,7,30,154.0,142.0,3.3,27.0,198.0,102.91,81.59
2016,7,16,7,45,169.0,166.5,3.4,27.5,237.0,118.59,94.21
2016,7,16,8,0,184.0,191.0,3.5,28.0,276.0,133.77,106.17
2016,7,16,8,15,167.5,218.0,3.55,28.5,302.5,149.28,118.21
2016,7,16,8,30,151.0,245.0,3.6,29.0,329.0,164.07,129.49
2016,7,16,8,45,205.0,265.0,3.65,30.0,391.0,175.89,137.97
2016,7,16,9,0,259.0,285.0,3.7,31.0,453.0,175.56,136.68
2016,7,16,9,15,268.0,307.0,3.65,31.5,492.5,184.72,143.23
2016,7,16,9,30,277.0,329.0,3.6,32.0,532.0,207.39,147.47
2016,7,16,9,45,297.0,346.0,3.6,32.5,574.5,241.71,166.79
2016,7,16,10,0,317.0,363.0,3.6,33.0,617.0,278.83,191.53
2016,7,16,10,15,322.5,380.0,3.55,33.5,649.0,315.46,218.29
2016,7,16,10,30,328.0,397.0,3.5,34.0,681.0,353.19,246.55
2016,7,16,10,45,601.5,259.0,3.5,34.5,801.5,371.66,255.92
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,435.42,301.52
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,487.78,343.84
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,539.52,384.63
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,587.83,421.04
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,633.34,454.28
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,678.45,487.42
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,722.29,518.99
2016,7,16,12,45,854.5,151.0,3.8,36.5,993.5,762.25,546.41
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,800.43,571.29
2016,7,16,13,15,504.5,323.0,4.0,37.0,818.5,717.35,510.93
2016,7,16,13,30,156.0,495.0,4.1,37.0,646.0,580.55,411.63
2016,7,16,13,45,496.5,322.0,4.2,37.0,790.5,762.53,544.16
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,917.67,650.74
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,936.13,662.51
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,964.9,681.88
2016,7,16,14,45,819.0,142.0,4.5,37.0,852.5,975.77,690.08
2016,7,16,15,0,814.0,138.0,4.6,37.0,821.0,983.09,696.29
2016,7,16,15,15,802.5,135.5,4.6,36.5,783.0,981.97,698.24
2016,7,16,15,30,791.0,133.0,4.6,36.0,745.0,977.32,698.13
2016,7,16,15,45,775.0,130.5,4.7,36.0,701.0,964.65,692.02
2016,7,16,16,0,759.0,128.0,4.8,36.0,657.0,948.67,683.86
2016,7,16,16,15,740.0,124.0,4.8,35.5,609.0,924.77,671.59
2016,7,16,16,30,721.0,120.0,4.8,35.0,561.0,904.8,661.93
2016,7,16,16,45,695.5,115.5,4.85,34.5,509.5,868.58,641.55
2016,7,16,17,0,670.0,111.0,4.9,34.0,458.0,830.18,619.37
2016,7,16,17,15,636.5,105.0,4.8,33.5,405.5,780.27,587.9
2016,7,16,17,30,603.0,99.0,4.7,33.0,353.0,729.13,554.88
2016,7,16,17,45,559.5,91.5,4.65,33.0,300.0,666.1,511.46
2016,7,16,18,0,516.0,84.0,4.6,33.0,247.0,603.12,466.69
2016,7,16,18,15,451.0,74.5,4.35,32.5,196.5,519.9,405.56
2016,7,16,18,30,386.0,65.0,4.1,32.0,146.0,435.14,340.51
2016,7,16,18,45,295.5,51.0,3.85,31.5,102.5,335.05,260.16
2016,7,16,19,0,205.0,37.0,3.6,31.0,59.0,242.47,180.63
2016,7,16,19,15,102.5,18.5,3.45,30.5,29.5,121.87,25.85
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,7.26,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,13.48,0.0
2016,7,17,6,15,162.5,34.5,2.65,24.5,56.0,26.52,15.43
2016,7,17,6,30,270.0,52.0,2.7,25.0,92.0,39.61,27.69
2016,7,17,6,45,367.0,62.0,2.75,25.5,141.0,46.95,34.41
2016,7,17,7,0,464.0,72.0,2.8,26.0,190.0,56.03,42.32
2016,7,17,7,15,520.5,80.5,2.8,26.5,243.0,61.21,46.68
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,66.24,50.75
2016,7,17,7,45,351.5,140.5,2.85,27.5,273.5,96.23,75.61
2016,7,17,8,0,126.0,192.0,2.9,28.0,251.0,133.5,105.93
2016,7,17,8,15,429.5,148.5,2.9,28.5,382.0,98.49,76.5
2016,7,17,8,30,733.0,105.0,2.9,29.0,513.0,78.6,59.73
2016,7,17,8,45,756.5,107.5,2.95,30.0,564.0,78.72,59.37
2016,7,17,9,0,780.0,110.0,3.0,31.0,615.0,78.8,58.98
2016,7,17,9,15,795.5,113.5,3.05,31.5,661.5,79.31,59.07
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,106.33,60.47
2016,7,17,9,45,824.5,118.5,3.15,32.5,750.0,158.28,84.69
2016,7,17,10,0,838.0,120.0,3.2,33.0,792.0,221.02,127.84
2016,7,17,10,15,846.5,122.0,3.25,33.5,827.5,274.48,169.47
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,328.57,213.72
2016,7,17,10,45,861.5,125.5,3.35,34.5,891.5,382.1,257.92
2016,7,17,11,0,868.0,127.0,3.4,35.0,920.0,435.64,301.47
2016,7,17,11,15,872.0,128.0,3.45,35.0,941.5,487.53,343.51
2016,7,17,11,30,876.0,129.0,3.5,35.0,963.0,538.76,384.01
2016,7,17,11,45,881.5,127.5,3.55,35.5,977.5,588.28,421.4
2016,7,17,12,0,887.0,126.0,3.6,36.0,992.0,636.89,457.05
2016,7,17,12,15,887.5,126.0,3.65,36.0,997.5,682.28,490.48
2016,7,17,12,30,888.0,126.0,3.7,36.0,1003.0,726.15,522.14
2016,7,17,12,45,887.0,126.0,3.8,36.5,1001.0,767.32,550.33
2016,7,17,13,0,886.0,126.0,3.9,37.0,999.0,806.55,575.3
2016,7,17,13,15,883.5,125.5,3.95,37.0,988.5,841.88,598.57
2016,7,17,13,30,881.0,125.0,4.0,37.0,978.0,874.5,620.05
2016,7,17,13,45,876.5,124.5,4.05,37.0,959.5,902.42,638.51
2016,7,17,14,0,872.0,124.0,4.1,37.0,941.0,927.15,654.99
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.0,946.24,667.7
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,961.88,678.35
2016,7,17,14,45,851.0,120.0,4.15,37.0,858.5,971.6,685.65
2016,7,17,15,0,842.0,119.0,4.2,37.0,826.0,977.8,690.9
2016,7,17,15,15,831.5,117.0,4.2,36.5,788.0,977.95,693.65
2016,7,17,15,30,821.0,115.0,4.2,36.0,750.0,974.64,694.38
2016,7,17,15,45,807.0,112.5,4.2,36.0,706.0,976.62,697.28
2016,7,17,16,0,793.0,110.0,4.2,36.0,662.0,962.48,689.9
2016,7,17,16,15,477.5,192.5,4.2,35.5,518.0,734.24,539.79
2016,7,17,16,30,162.0,275.0,4.2,35.0,374.0,469.02,348.81
2016,7,17,16,45,435.0,185.5,4.25,35.0,418.5,682.43,510.46
2016,7,17,17,0,708.0,96.0,4.3,35.0,463.0,847.89,627.43
2016,7,17,17,15,676.5,91.5,4.25,34.5,410.0,801.12,597.75
2016,7,17,17,30,645.0,87.0,4.2,34.0,357.0,753.04,567.73
2016,7,17,17,45,599.5,81.0,4.2,33.5,303.5,689.2,525.67
2016,7,17,18,0,554.0,75.0,4.2,33.0,250.0,625.57,482.12
2016,7,17,18,15,490.0,66.5,4.0,32.5,199.0,543.6,422.44
2016,7,17,18,30,426.0,58.0,3.8,32.0,148.0,464.07,361.78
2016,7,17,18,45,328.0,46.5,3.6,31.5,104.0,353.01,273.96
2016,7,17,19,0,230.0,35.0,3.4,31.0,60.0,257.5,191.62
2016,7,17,19,15,115.0,17.5,3.35,30.5,30.0,128.12,20.28
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,21.5,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,43.0,16.0,1.9,24.0,18.0,12.71,0.0
2016,7,18,6,15,145.5,33.5,2.05,24.5,53.0,25.72,14.69
2016,7,18,6,30,248.0,51.0,2.2,25.0,88.0,38.79,26.98
2016,7,18,6,45,342.0,61.5,2.35,25.5,135.0,46.46,33.98
2016,7,18,7,0,436.0,72.0,2.5,26.0,182.0,54.06,40.64
2016,7,18,7,15,492.5,80.5,2.55,26.5,233.5,61.03,46.53
2016,7,18,7,30,549.0,89.0,2.6,27.0,285.0,66.01,50.56
2016,7,18,7,45,348.0,140.5,2.7,27.5,272.0,96.25,75.62
2016,7,18,8,0,147.0,192.0,2.8,28.0,259.0,133.75,106.13
2016,7,18,8,15,429.5,148.0,2.85,28.5,379.0,98.23,76.29
2016,7,18,8,30,712.0,104.0,2.9,29.0,499.0,70.73,53.24
2016,7,18,8,45,737.0,106.0,2.95,29.5,549.5,77.4,58.43
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,77.21,57.94
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,77.44,57.82
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,102.42,58.63
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,153.92,82.58
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,216.16,125.43
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,268.67,166.66
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,321.88,210.68
2016,7,18,10,45,843.0,125.0,2.8,32.5,874.5,374.58,254.39
2016,7,18,11,0,849.0,127.0,2.8,33.0,903.0,427.26,297.4
2016,7,18,11,15,480.0,301.0,2.8,33.0,742.0,428.39,305.84
2016,7,18,11,30,111.0,475.0,2.8,33.0,581.0,418.29,300.92
2016,7,18,11,45,485.0,305.5,2.85,33.5,777.5,500.52,360.9
2016,7,18,12,0,859.0,136.0,2.9,34.0,974.0,626.29,451.77
2016,7,18,12,15,860.0,136.0,2.9,34.0,980.0,670.91,484.03
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,714.14,515.03
2016,7,18,12,45,861.0,135.5,2.9,34.5,984.5,754.8,542.55
2016,7,18,13,0,861.0,135.0,2.9,35.0,983.0,793.68,567.07
2016,7,18,13,15,859.0,134.5,2.95,35.0,973.5,828.79,590.14
2016,7,18,13,30,857.0,134.0,3.0,35.0,964.0,861.3,611.5
2016,7,18,13,45,551.5,299.5,3.05,35.0,830.0,790.56,562.09
2016,7,18,14,0,246.0,465.0,3.1,35.0,696.0,676.61,479.95
2016,7,18,14,15,543.0,296.5,3.15,35.0,788.0,826.27,588.75
2016,7,18,14,30,840.0,128.0,3.2,35.0,880.0,949.28,671.47
2016,7,18,14,45,545.5,265.0,3.25,35.0,746.0,833.73,594.9
2016,7,18,15,0,251.0,402.0,3.3,35.0,612.0,676.71,484.42
2016,7,18,15,15,516.0,267.0,3.35,35.0,674.0,832.67,598.25
2016,7,18,15,30,781.0,132.0,3.4,35.0,736.0,966.06,688.09
2016,7,18,15,45,765.5,129.5,3.5,35.0,692.5,953.9,681.48
2016,7,18,16,0,750.0,127.0,3.6,35.0,649.0,938.45,673.94
2016,7,18,16,15,731.0,123.0,3.65,34.5,601.0,914.61,662.06
2016,7,18,16,30,712.0,119.0,3.7,34.0,553.0,894.63,652.72
2016,7,18,16,45,681.0,116.0,3.8,34.0,501.0,854.95,629.01
2016,7,18,17,0,650.0,113.0,3.9,34.0,449.0,813.27,603.68
2016,7,18,17,15,535.0,124.0,3.95,33.5,380.0,705.79,532.82
2016,7,18,17,30,420.0,135.0,4.0,33.0,311.0,592.96,454.93
2016,7,18,17,45,389.5,119.5,4.05,32.5,264.0,538.01,417.33
2016,7,18,18,0,359.0,104.0,4.1,32.0,217.0,483.14,378.06
2016,7,18,18,15,311.5,88.0,4.0,31.5,172.0,413.66,325.45
2016,7,18,18,30,264.0,72.0,3.9,31.0,127.0,346.38,272.34
2016,7,18,18,45,197.5,54.5,3.85,31.0,88.5,247.23,192.03
2016,7,18,19,0,131.0,37.0,3.8,31.0,50.0,171.4,126.15
2016,7,18,19,15,65.5,18.5,3.75,30.5,25.0,83.24,5.66
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,42.0,7.5,0.9,24.5,9.5,6.4,0.0
2016,7,19,6,0,84.0,15.0,1.0,25.0,19.0,12.8,0.0
2016,7,19,6,15,202.5,29.0,0.95,25.0,54.5,22.48,12.0
2016,7,19,6,30,321.0,43.0,0.9,25.0,90.0,34.69,23.55
2016,7,19,6,45,416.5,51.0,0.9,25.5,138.5,40.31,28.77
2016,7,19,7,0,512.0,59.0,0.9,26.0,187.0,45.95,33.75
2016,7,19,7,15,564.5,65.5,0.95,26.5,239.0,50.05,37.21
2016,7,19,7,30,617.0,72.0,1.0,27.0,291.0,54.06,40.46
2016,7,19,7,45,662.0,74.5,1.05,28.0,345.5,55.07,40.99
2016,7,19,8,0,707.0,77.0,1.1,29.0,400.0,61.22,45.77
2016,7,19,8,15,733.0,81.0,1.25,29.5,452.5,63.23,47.13
2016,7,19,8,30,759.0,85.0,1.4,30.0,505.0,65.12,48.4
2016,7,19,8,45,780.5,87.0,1.55,30.5,555.5,65.51,48.42
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,76.13,56.79
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,77.33,57.44
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,101.99,57.94
2016,7,19,9,45,842.5,96.0,2.2,32.5,739.5,154.32,81.32
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,208.02,117.28
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,261.93,159.21
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,316.47,203.9
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,370.59,248.81
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,424.66,293.09
2016,7,19,11,15,611.0,273.5,3.25,35.0,838.0,462.66,327.04
2016,7,19,11,30,339.0,443.0,3.4,35.0,766.0,493.62,351.6
2016,7,19,11,45,613.0,278.5,3.55,35.5,872.5,546.21,390.94
2016,7,19,12,0,887.0,114.0,3.7,36.0,979.0,627.16,451.03
2016,7,19,12,15,474.0,288.0,3.8,36.0,750.5,544.64,392.29
2016,7,19,12,30,61.0,462.0,3.9,36.0,522.0,423.07,302.27
2016,7,19,12,45,474.5,288.0,4.05,36.0,755.0,605.52,437.94
2016,7,19,13,0,888.0,114.0,4.2,36.0,988.0,797.76,573.98
2016,7,19,13,15,506.5,301.5,4.25,36.0,799.0,699.77,502.51
2016,7,19,13,30,125.0,489.0,4.3,36.0,610.0,548.48,391.23
2016,7,19,13,45,286.5,444.0,4.4,36.0,714.5,675.51,483.07
2016,7,19,14,0,448.0,399.0,4.5,36.0,819.0,811.04,577.41
2016,7,19,14,15,460.5,380.5,4.55,36.0,802.5,827.44,589.0
2016,7,19,14,30,473.0,362.0,4.6,36.0,786.0,841.44,599.75
2016,7,19,14,45,476.5,342.0,4.65,36.0,755.0,842.63,602.09
2016,7,19,15,0,480.0,322.0,4.7,36.0,724.0,840.88,602.67
2016,7,19,15,15,439.5,319.0,4.7,35.5,674.0,809.04,583.21
2016,7,19,15,30,399.0,316.0,4.7,35.0,624.0,754.79,548.9
2016,7,19,15,45,350.5,309.5,4.75,35.0,569.0,706.0,516.5
2016,7,19,16,0,302.0,303.0,4.8,35.0,514.0,655.64,482.45
2016,7,19,16,15,270.0,285.0,4.8,34.5,463.0,607.64,450.95
2016,7,19,16,30,238.0,267.0,4.8,34.0,412.0,536.2,402.43
2016,7,19,16,45,313.5,227.0,4.8,34.0,400.0,588.62,443.98
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,636.27,481.53
2016,7,19,17,15,506.5,138.0,4.7,33.5,368.5,685.86,521.88
2016,7,19,17,30,624.0,89.0,4.6,33.0,349.0,736.15,560.11
2016,7,19,17,45,582.5,82.0,4.6,32.5,297.0,675.14,518.94
2016,7,19,18,0,541.0,75.0,4.6,32.0,245.0,614.18,476.74
2016,7,19,18,15,477.5,66.5,4.4,31.5,194.5,533.02,417.0
2016,7,19,18,30,414.0,58.0,4.2,31.0,144.0,454.28,356.28
2016,7,19,18,45,313.5,46.0,4.05,30.5,100.0,341.36,266.14
2016,7,19,19,0,213.0,34.0,3.9,30.0,56.0,243.89,181.26
2016,7,19,19,15,106.5,17.0,3.75,29.5,28.0,120.57,1.25
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,29.0,15.0,0.8,24.0,16.0,12.8,0.0
2016,7,20,6,15,128.0,33.0,0.85,24.5,50.0,25.71,14.42
2016,7,20,6,30,227.0,51.0,0.9,25.0,84.0,38.73,26.91
2016,7,20,6,45,323.0,62.5,1.0,25.5,131.0,47.11,34.52
2016,7,20,7,0,419.0,74.0,1.1,26.0,178.0,55.39,41.76
2016,7,20,7,15,477.0,83.0,1.15,26.5,229.5,63.02,48.21
2016,7,20,7,30,535.0,92.0,1.2,27.0,281.0,68.3,52.47
2016,7,20,7,45,589.0,95.0,1.25,27.5,336.0,68.91,52.7
2016,7,20,8,0,643.0,98.0,1.3,28.0,391.0,69.67,53.02
2016,7,20,8,15,672.0,103.0,1.4,28.5,443.0,71.5,54.21
2016,7,20,8,30,701.0,108.0,1.5,29.0,495.0,73.21,55.28
2016,7,20,8,45,727.0,110.0,1.65,29.5,546.0,80.08,60.58
2016,7,20,9,0,753.0,112.0,1.8,30.0,597.0,79.77,59.99
2016,7,20,9,15,769.5,115.0,1.95,30.5,643.0,79.89,59.78
2016,7,20,9,30,786.0,118.0,2.1,31.0,689.0,102.1,59.67
2016,7,20,9,45,801.5,119.5,2.25,31.5,731.0,152.94,82.32
2016,7,20,10,0,817.0,121.0,2.4,32.0,773.0,214.83,124.36
2016,7,20,10,15,826.5,123.0,2.55,32.5,808.5,267.47,165.14
2016,7,20,10,30,836.0,125.0,2.7,33.0,844.0,320.87,208.8
2016,7,20,10,45,844.0,125.5,2.85,33.5,873.5,373.4,252.31
2016,7,20,11,0,852.0,126.0,3.0,34.0,903.0,426.09,295.41
2016,7,20,11,15,856.5,127.0,3.1,34.0,925.0,477.52,337.27
2016,7,20,11,30,861.0,128.0,3.2,34.0,947.0,528.36,377.69
2016,7,20,11,45,853.0,137.0,3.3,34.5,958.0,576.95,414.57
2016,7,20,12,0,845.0,146.0,3.4,35.0,969.0,623.54,448.89
2016,7,20,12,15,846.0,146.5,3.45,35.0,975.5,668.15,481.85
2016,7,20,12,30,847.0,147.0,3.5,35.0,982.0,711.44,513.19
2016,7,20,12,45,845.0,147.5,3.6,35.5,979.5,751.13,540.57
2016,7,20,13,0,843.0,148.0,3.7,36.0,977.0,788.98,565.42
2016,7,20,13,15,514.0,320.5,3.75,36.0,824.5,722.19,515.69
2016,7,20,13,30,185.0,493.0,3.8,36.0,672.0,603.4,428.87
2016,7,20,13,45,508.0,319.0,3.85,36.0,797.5,769.47,549.98
2016,7,20,14,0,831.0,145.0,3.9,36.0,923.0,907.95,645.28
2016,7,20,14,15,524.0,293.5,3.9,36.0,779.5,805.29,574.39
2016,7,20,14,30,217.0,442.0,3.9,36.0,636.0,641.41,458.04
2016,7,20,14,45,477.0,309.5,3.95,36.0,715.5,811.21,580.73
2016,7,20,15,0,737.0,177.0,4.0,36.0,795.0,955.05,679.29
2016,7,20,15,15,724.0,174.0,4.0,35.5,757.5,952.11,679.03
2016,7,20,15,30,711.0,171.0,4.0,35.0,720.0,945.8,677.77
2016,7,20,15,45,695.5,166.0,4.0,35.0,677.0,931.41,670.01
2016,7,20,16,0,680.0,161.0,4.0,35.0,634.0,913.86,660.33
2016,7,20,16,15,659.0,156.0,3.95,34.5,586.5,887.72,646.15
2016,7,20,16,30,638.0,151.0,3.9,34.0,539.0,858.84,630.11
2016,7,20,16,45,472.0,177.5,3.9,34.0,450.0,710.08,529.7
2016,7,20,17,0,306.0,204.0,3.9,34.0,361.0,554.04,418.39
2016,7,20,17,15,200.0,186.5,3.85,33.5,284.5,409.24,313.45
2016,7,20,17,30,94.0,169.0,3.8,33.0,208.0,270.68,208.26
2016,7,20,17,45,83.5,145.5,3.75,33.0,176.5,235.83,182.23
2016,7,20,18,0,73.0,122.0,3.7,33.0,145.0,200.77,155.22
2016,7,20,18,15,57.0,98.5,3.45,32.5,114.5,160.73,123.7
2016,7,20,18,30,41.0,75.0,3.2,32.0,84.0,120.52,91.26
2016,7,20,18,45,21.5,53.5,2.95,31.5,58.0,80.52,58.3
2016,7,20,19,0,2.0,32.0,2.7,31.0,32.0,33.04,19.27
2016,7,20,19,15,1.0,16.0,2.8,30.5,16.0,14.39,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,12.8,0.0
2016,7,21,6,15,216.0,28.5,2.25,24.5,54.5,22.15,11.47
2016,7,21,6,30,342.0,42.0,2.3,25.0,91.0,34.02,22.91
2016,7,21,6,45,438.5,49.5,2.4,25.5,140.5,39.29,27.86
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,44.62,32.59
2016,7,21,7,15,588.0,63.0,2.4,27.0,243.0,48.43,35.75
2016,7,21,7,30,641.0,69.0,2.3,28.0,296.0,52.19,38.71
2016,7,21,7,45,681.0,73.0,2.25,29.0,350.5,59.21,44.29
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,61.48,45.8
2016,7,21,8,15,747.0,80.5,2.05,30.5,458.0,63.15,46.88
2016,7,21,8,30,773.0,84.0,1.9,31.0,511.0,64.73,47.89
2016,7,21,8,45,792.5,87.5,1.75,31.5,561.5,66.12,48.72
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,77.57,57.71
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,78.76,58.34
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,101.14,58.11
2016,7,21,9,45,851.0,98.5,1.75,33.5,746.5,154.34,81.01
2016,7,21,10,0,861.0,101.0,1.8,34.0,788.0,208.74,116.81
2016,7,21,10,15,869.5,102.5,1.9,34.5,824.0,263.22,158.63
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,318.33,203.27
2016,7,21,10,45,883.0,106.0,2.15,35.5,888.5,373.02,248.16
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,427.54,292.3
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,480.79,335.06
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,533.41,376.28
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,583.5,413.82
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,632.14,449.2
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,678.75,483.24
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,723.83,515.52
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,765.76,543.72
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,805.71,568.83
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,841.74,592.2
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,875.05,613.81
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,904.94,633.24
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,931.69,650.74
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,951.93,663.92
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,968.68,675.06
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,979.93,683.25
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,987.59,689.39
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,989.2,693.05
2016,7,21,15,30,852.0,98.0,3.4,37.0,754.0,987.28,694.7
2016,7,21,15,45,840.5,95.0,3.4,37.0,710.5,978.14,690.55
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,965.58,684.42
2016,7,21,16,15,610.5,162.5,3.4,36.5,569.0,845.91,610.19
2016,7,21,16,30,392.0,233.0,3.4,36.0,471.0,673.07,494.2
