Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,30,421.0,210.0,3.8,36.0,452.0,698.48,514.98
2016,8,10,16,45,526.0,159.0,3.85,36.0,430.5,740.76,549.62
2016,8,10,17,0,631.0,108.0,3.9,36.0,409.0,785.68,582.48
2016,8,10,17,15,624.5,93.5,3.85,35.5,360.0,751.0,561.41
2016,8,10,17,30,618.0,79.0,3.8,35.0,311.0,713.58,538.24
2016,8,10,17,45,563.5,72.5,3.75,34.5,257.0,641.54,489.31
2016,8,10,18,0,509.0,66.0,3.7,34.0,203.0,570.38,438.86
2016,8,10,18,15,429.5,56.5,3.55,33.5,153.0,475.84,367.95
2016,8,10,18,30,350.0,47.0,3.4,33.0,103.0,385.12,296.28
2016,8,10,18,45,175.0,35.5,3.3,32.5,63.5,224.64,164.97
2016,8,10,19,0,0.0,24.0,3.2,32.0,24.0,29.83,0.0
2016,8,10,19,15,0.0,12.0,3.2,31.5,12.0,10.24,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,96.0,18.0,2.55,25.5,27.5,14.0,0.0
2016,8,11,6,30,192.0,36.0,2.7,26.0,55.0,27.7,16.55
2016,8,11,6,45,311.5,46.5,2.9,26.5,101.5,35.67,24.31
2016,8,11,7,0,431.0,57.0,3.1,27.0,148.0,45.0,32.59
2016,8,11,7,15,278.5,90.5,3.15,27.5,156.5,67.7,51.93
2016,8,11,7,30,126.0,124.0,3.2,28.0,165.0,90.79,71.25
2016,8,11,7,45,127.0,149.5,3.3,28.5,197.0,107.28,84.67
2016,8,11,8,0,128.0,175.0,3.4,29.0,229.0,123.19,97.33
2016,8,11,8,15,157.0,200.5,3.4,29.5,276.0,138.89,109.58
2016,8,11,8,30,186.0,226.0,3.4,30.0,323.0,154.06,121.21
2016,8,11,8,45,304.0,228.5,3.45,31.0,407.0,149.05,116.23
2016,8,11,9,0,422.0,231.0,3.5,32.0,491.0,141.74,109.51
2016,8,11,9,15,461.5,236.0,3.45,32.5,541.5,141.8,108.98
2016,8,11,9,30,501.0,241.0,3.4,33.0,592.0,141.78,108.42
2016,8,11,9,45,666.0,174.5,3.35,33.5,672.0,143.88,84.67
2016,8,11,10,0,831.0,108.0,3.3,34.0,752.0,186.41,102.57
2016,8,11,10,15,840.5,110.0,3.3,34.5,788.5,241.18,142.84
2016,8,11,10,30,850.0,112.0,3.3,35.0,825.0,296.71,187.41
2016,8,11,10,45,856.0,114.0,3.3,35.5,854.5,351.73,232.75
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,406.7,277.68
2016,8,11,11,15,867.0,117.0,3.35,36.0,906.5,460.33,321.38
2016,8,11,11,30,872.0,118.0,3.4,36.0,929.0,513.41,363.58
2016,8,11,11,45,865.0,125.5,3.45,36.5,940.5,563.86,401.94
2016,8,11,12,0,858.0,133.0,3.5,37.0,952.0,612.33,437.64
2016,8,11,12,15,859.5,133.5,3.55,37.0,958.5,659.14,472.18
2016,8,11,12,30,861.0,134.0,3.6,37.0,965.0,704.43,504.92
2016,8,11,12,45,858.0,135.5,3.7,37.0,962.0,745.54,534.34
2016,8,11,13,0,855.0,137.0,3.8,37.0,959.0,784.43,561.09
2016,8,11,13,15,852.5,136.5,3.8,37.0,949.0,819.65,584.21
2016,8,11,13,30,850.0,136.0,3.8,37.0,939.0,852.16,605.51
2016,8,11,13,45,844.0,136.0,3.85,37.0,920.0,879.15,623.47
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,902.92,639.43
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,921.52,651.67
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,936.66,661.81
2016,8,11,14,45,816.0,131.0,3.8,37.0,816.0,958.15,676.42
2016,8,11,15,0,807.0,129.0,3.8,37.0,783.0,963.62,680.92
2016,8,11,15,15,795.0,126.5,3.7,37.0,743.5,961.92,680.55
2016,8,11,15,30,783.0,124.0,3.6,37.0,704.0,956.62,678.08
2016,8,11,15,45,769.0,120.0,3.55,37.0,659.5,944.07,671.47
2016,8,11,16,0,755.0,116.0,3.5,37.0,615.0,928.12,662.85
2016,8,11,16,15,734.0,112.5,3.45,36.5,566.0,902.46,649.39
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,880.2,638.19
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,842.76,615.49
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,803.09,591.11
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,749.18,557.0
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,694.3,521.32
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,622.5,472.51
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,551.46,422.11
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,455.93,350.48
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,361.81,276.5
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,242.71,176.49
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,109.48,0.0
2016,8,11,19,15,42.0,9.0,1.7,32.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,59.5,19.0,3.05,25.5,25.0,14.96,0.0
2016,8,12,6,30,119.0,38.0,3.2,26.0,50.0,29.32,17.72
2016,8,12,6,45,223.0,54.5,3.35,26.5,94.5,41.2,28.9
2016,8,12,7,0,327.0,71.0,3.5,27.0,139.0,53.14,39.45
2016,8,12,7,15,233.0,97.0,3.5,27.5,153.5,71.58,55.2
2016,8,12,7,30,139.0,123.0,3.5,28.0,168.0,90.27,70.82
2016,8,12,7,45,221.5,140.5,3.55,28.5,227.5,99.28,78.03
2016,8,12,8,0,304.0,158.0,3.6,29.0,287.0,110.68,87.04
2016,8,12,8,15,479.5,138.0,3.55,29.5,373.0,94.0,72.76
2016,8,12,8,30,655.0,118.0,3.5,30.0,459.0,80.57,61.29
2016,8,12,8,45,687.5,119.5,3.5,31.0,511.5,79.61,60.01
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,78.75,58.84
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.0,87.3,65.41
2016,8,12,9,30,757.0,129.0,3.3,33.0,658.0,87.73,65.41
2016,8,12,9,45,772.5,131.0,3.2,33.5,701.0,133.05,73.66
2016,8,12,10,0,788.0,133.0,3.1,34.0,744.0,185.85,103.89
2016,8,12,10,15,798.5,135.5,3.0,34.5,780.0,239.87,143.35
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,294.98,187.16
2016,8,12,10,45,815.5,140.5,2.8,36.0,845.5,349.72,231.28
2016,8,12,11,0,822.0,143.0,2.7,37.0,875.0,404.68,274.89
2016,8,12,11,15,827.5,144.0,2.6,37.0,897.0,460.62,319.18
2016,8,12,11,30,833.0,145.0,2.5,37.0,919.0,512.23,359.26
2016,8,12,11,45,814.0,161.5,2.45,37.5,927.5,562.22,396.16
2016,8,12,12,0,795.0,178.0,2.4,38.0,936.0,610.39,430.32
2016,8,12,12,15,796.5,178.5,2.4,38.0,942.0,656.71,463.44
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,701.7,494.88
2016,8,12,12,45,795.5,180.0,2.4,38.5,945.5,742.64,521.87
2016,8,12,13,0,793.0,181.0,2.4,39.0,943.0,781.47,546.85
2016,8,12,13,15,790.5,180.0,2.4,39.0,932.5,816.22,569.82
2016,8,12,13,30,788.0,179.0,2.4,39.0,922.0,848.28,590.11
2016,8,12,13,45,782.5,178.0,2.45,39.0,903.5,874.82,607.3
2016,8,12,14,0,777.0,177.0,2.5,39.0,885.0,898.14,622.58
2016,8,12,14,15,769.5,175.0,2.45,39.0,859.0,915.33,633.37
2016,8,12,14,30,762.0,173.0,2.4,39.0,833.0,929.03,642.12
2016,8,12,14,45,732.0,182.0,2.4,39.0,795.5,936.84,647.8
2016,8,12,15,0,702.0,191.0,2.4,39.0,758.0,933.4,646.73
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.0,927.78,644.12
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,918.7,639.53
2016,8,12,15,45,657.5,176.0,2.3,39.0,636.0,901.99,630.75
2016,8,12,16,0,642.0,169.0,2.3,39.0,592.0,882.06,620.09
2016,8,12,16,15,618.0,163.0,2.25,38.5,543.5,851.62,603.67
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,818.44,585.4
2016,8,12,16,45,564.0,148.5,2.15,38.0,443.5,764.78,552.24
2016,8,12,17,0,534.0,140.0,2.1,38.0,392.0,719.84,524.46
2016,8,12,17,15,492.0,130.0,1.9,37.5,339.5,660.52,486.39
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,601.11,447.27
2016,8,12,17,45,396.0,107.0,1.5,36.5,235.5,527.46,396.4
2016,8,12,18,0,342.0,94.0,1.3,36.0,184.0,455.6,344.57
2016,8,12,18,15,267.0,76.5,1.15,35.0,136.5,362.58,275.4
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,258.59,195.18
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,154.81,109.13
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,16.51,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,15.5,0.95,25.0,15.5,12.7,0.0
2016,8,13,6,30,0.0,31.0,1.0,25.0,31.0,25.03,14.32
2016,8,13,6,45,45.5,61.5,1.05,25.5,71.0,46.98,33.87
2016,8,13,7,0,91.0,92.0,1.1,26.0,111.0,67.33,51.59
2016,8,13,7,15,200.0,100.5,1.2,26.0,158.5,73.57,57.18
2016,8,13,7,30,309.0,109.0,1.3,26.0,206.0,80.28,62.89
2016,8,13,7,45,332.0,129.5,1.45,26.0,252.5,93.64,73.99
2016,8,13,8,0,355.0,150.0,1.6,26.0,299.0,106.46,84.45
2016,8,13,8,15,250.5,188.0,1.6,26.0,300.5,127.28,101.35
2016,8,13,8,30,146.0,226.0,1.6,26.0,302.0,153.38,122.31
2016,8,13,8,45,203.5,247.0,1.65,26.5,365.0,166.14,131.9
2016,8,13,9,0,261.0,268.0,1.7,27.0,428.0,168.2,132.82
2016,8,13,9,15,162.5,287.0,1.6,27.0,389.5,186.53,147.01
2016,8,13,9,30,64.0,306.0,1.5,27.0,351.0,207.44,163.04
2016,8,13,9,45,108.5,339.5,1.45,27.5,421.5,237.5,174.43
2016,8,13,10,0,153.0,373.0,1.4,28.0,492.0,261.22,188.04
2016,8,13,10,15,85.0,328.0,1.3,28.0,395.0,252.03,183.52
2016,8,13,10,30,17.0,283.0,1.2,28.0,298.0,226.66,167.25
2016,8,13,10,45,33.0,338.5,1.2,28.0,368.0,262.25,192.99
2016,8,13,11,0,49.0,394.0,1.2,28.0,438.0,311.75,228.55
2016,8,13,11,15,33.5,353.5,1.2,28.0,384.5,285.58,209.71
2016,8,13,11,30,18.0,313.0,1.2,28.0,331.0,261.13,192.17
2016,8,13,11,45,14.5,260.0,1.25,28.0,274.5,220.43,162.44
2016,8,13,12,0,11.0,207.0,1.3,28.0,218.0,177.58,130.73
2016,8,13,12,15,13.0,242.5,1.35,28.0,255.5,209.04,154.39
2016,8,13,12,30,15.0,278.0,1.4,28.0,293.0,241.15,178.12
2016,8,13,12,45,13.0,246.5,1.45,28.0,260.0,215.46,159.1
2016,8,13,13,0,11.0,215.0,1.5,28.0,227.0,188.93,139.5
2016,8,13,13,15,11.0,215.5,1.55,27.5,226.5,190.43,141.11
2016,8,13,13,30,11.0,216.0,1.6,27.0,226.0,191.89,142.61
2016,8,13,13,45,14.0,254.5,1.7,27.0,267.0,228.87,170.57
2016,8,13,14,0,17.0,293.0,1.8,27.0,308.0,267.0,199.11
2016,8,13,14,15,63.5,358.0,1.9,27.0,413.0,388.21,289.44
2016,8,13,14,30,110.0,423.0,2.0,27.0,518.0,504.27,373.35
2016,8,13,14,45,176.5,404.5,2.1,27.0,550.0,578.11,427.45
2016,8,13,15,0,243.0,386.0,2.2,27.0,582.0,635.04,469.82
2016,8,13,15,15,285.0,355.0,2.25,27.0,573.5,674.83,499.38
2016,8,13,15,30,327.0,324.0,2.3,27.0,565.0,692.79,514.49
2016,8,13,15,45,407.5,281.0,2.35,27.0,562.0,733.73,546.86
2016,8,13,16,0,488.0,238.0,2.4,27.0,559.0,793.98,591.71
2016,8,13,16,15,282.0,240.5,2.45,26.5,422.5,570.31,434.04
2016,8,13,16,30,76.0,243.0,2.5,26.0,286.0,328.45,253.17
2016,8,13,16,45,89.0,220.5,2.55,26.0,266.0,320.26,249.5
2016,8,13,17,0,102.0,198.0,2.6,26.0,246.0,311.12,244.17
2016,8,13,17,15,85.5,175.0,2.55,25.5,212.0,272.23,214.92
2016,8,13,17,30,69.0,152.0,2.5,25.0,178.0,233.51,185.19
2016,8,13,17,45,58.0,126.5,2.45,25.0,145.5,196.17,155.68
2016,8,13,18,0,47.0,101.0,2.4,25.0,113.0,158.35,125.05
2016,8,13,18,15,28.5,76.0,2.25,25.0,83.0,114.32,88.36
2016,8,13,18,30,10.0,51.0,2.1,25.0,53.0,60.43,43.34
2016,8,13,18,45,5.0,29.5,2.0,25.0,30.5,32.79,19.28
2016,8,13,19,0,0.0,8.0,1.9,25.0,8.0,6.83,0.0
2016,8,13,19,15,0.0,4.0,1.8,25.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,15.0,3.05,24.0,15.0,12.8,0.0
2016,8,14,6,30,0.0,30.0,3.1,24.0,30.0,24.27,13.64
2016,8,14,6,45,27.0,52.0,3.2,24.0,58.0,40.83,28.87
2016,8,14,7,0,54.0,74.0,3.3,24.0,86.0,57.19,43.4
2016,8,14,7,15,71.0,98.0,3.3,24.0,117.5,74.5,58.5
2016,8,14,7,30,88.0,122.0,3.3,24.0,149.0,89.1,71.0
2016,8,14,7,45,49.5,133.0,3.35,24.0,149.0,99.89,80.01
2016,8,14,8,0,11.0,144.0,3.4,24.0,149.0,112.07,90.02
2016,8,14,8,15,24.0,173.0,3.45,24.0,185.5,133.02,107.21
2016,8,14,8,30,37.0,202.0,3.5,24.0,222.0,145.53,117.18
2016,8,14,8,45,20.5,188.0,3.6,24.5,199.0,145.98,116.86
2016,8,14,9,0,4.0,174.0,3.7,25.0,176.0,137.22,109.03
2016,8,14,9,15,19.5,226.5,3.75,25.0,240.0,173.85,138.64
2016,8,14,9,30,35.0,279.0,3.8,25.0,304.0,192.86,153.58
2016,8,14,9,45,38.0,294.5,3.9,25.0,323.0,208.18,157.16
2016,8,14,10,0,41.0,310.0,4.0,25.0,342.0,225.04,169.15
2016,8,14,10,15,65.0,354.0,4.05,25.0,407.5,263.4,197.01
2016,8,14,10,30,89.0,398.0,4.1,25.0,473.0,305.72,228.05
2016,8,14,10,45,114.0,421.0,4.15,25.0,520.5,328.16,244.48
2016,8,14,11,0,139.0,444.0,4.2,25.0,568.0,366.6,273.25
2016,8,14,11,15,91.5,425.5,4.2,25.0,508.0,359.76,269.42
2016,8,14,11,30,44.0,407.0,4.2,25.0,448.0,335.31,251.86
2016,8,14,11,45,41.5,408.5,4.25,25.0,447.5,343.19,257.92
2016,8,14,12,0,39.0,410.0,4.3,25.0,447.0,350.75,263.62
2016,8,14,12,15,29.5,372.0,4.3,25.0,400.5,322.56,242.7
2016,8,14,12,30,20.0,334.0,4.3,25.0,354.0,290.39,218.69
2016,8,14,12,45,16.5,287.5,4.3,25.0,304.0,252.08,190.0
2016,8,14,13,0,13.0,241.0,4.3,25.0,254.0,212.32,159.94
2016,8,14,13,15,11.5,221.0,4.3,25.0,232.0,195.5,147.23
2016,8,14,13,30,10.0,201.0,4.3,25.0,210.0,178.21,134.07
2016,8,14,13,45,20.0,282.0,4.3,25.0,300.5,267.91,202.89
2016,8,14,14,0,30.0,363.0,4.3,25.0,391.0,356.31,269.34
2016,8,14,14,15,28.0,346.0,4.25,25.0,371.5,343.5,259.85
2016,8,14,14,30,26.0,329.0,4.2,25.0,352.0,329.91,250.05
2016,8,14,14,45,16.0,255.0,4.2,25.0,269.0,237.02,180.03
2016,8,14,15,0,6.0,181.0,4.2,25.0,186.0,160.96,121.58
2016,8,14,15,15,3.0,146.0,4.1,24.5,148.5,127.06,95.53
2016,8,14,15,30,0.0,111.0,4.0,24.0,111.0,93.21,69.06
2016,8,14,15,45,0.0,102.0,3.95,24.0,102.0,85.32,62.99
2016,8,14,16,0,0.0,93.0,3.9,24.0,93.0,77.43,56.87
2016,8,14,16,15,7.5,144.5,3.75,24.0,149.0,132.36,101.33
2016,8,14,16,30,15.0,196.0,3.6,24.0,205.0,193.48,150.32
2016,8,14,16,45,37.0,192.5,3.45,24.0,210.5,234.12,183.69
2016,8,14,17,0,59.0,189.0,3.3,24.0,216.0,257.96,203.88
2016,8,14,17,15,54.0,164.5,3.1,23.5,187.0,228.35,181.38
2016,8,14,17,30,49.0,140.0,2.9,23.0,158.0,198.23,158.12
2016,8,14,17,45,40.5,116.5,2.7,23.0,129.5,165.88,132.07
2016,8,14,18,0,32.0,93.0,2.5,23.0,101.0,133.14,105.14
2016,8,14,18,15,17.0,70.5,2.3,22.5,74.5,96.01,73.93
2016,8,14,18,30,2.0,48.0,2.1,22.0,48.0,49.94,35.05
2016,8,14,18,45,1.0,28.5,1.95,22.0,28.5,28.8,16.12
2016,8,14,19,0,0.0,9.0,1.8,22.0,9.0,7.68,0.0
2016,8,14,19,15,0.0,4.5,1.7,22.0,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.65,21.0,5.5,4.69,0.0
2016,8,15,6,30,0.0,11.0,2.7,21.0,11.0,9.04,1.57
2016,8,15,6,45,0.0,21.5,2.75,21.5,21.5,17.71,9.49
2016,8,15,7,0,0.0,32.0,2.8,22.0,32.0,26.41,17.24
2016,8,15,7,15,0.0,44.0,2.8,22.0,44.0,36.37,26.05
2016,8,15,7,30,0.0,56.0,2.8,22.0,56.0,46.36,34.75
2016,8,15,7,45,0.0,67.0,2.8,22.0,67.0,55.53,42.6
2016,8,15,8,0,0.0,78.0,2.8,22.0,78.0,64.66,50.29
2016,8,15,8,15,0.0,80.0,2.75,22.0,80.0,66.41,51.58
2016,8,15,8,30,0.0,82.0,2.7,22.0,82.0,68.11,52.81
2016,8,15,8,45,0.0,96.5,2.7,22.5,96.5,79.89,62.45
2016,8,15,9,0,0.0,111.0,2.7,23.0,111.0,91.25,71.62
2016,8,15,9,15,0.0,93.5,2.6,23.0,93.5,77.85,60.15
2016,8,15,9,30,0.0,76.0,2.5,23.0,76.0,63.25,47.76
2016,8,15,9,45,2.0,121.0,2.45,23.5,122.5,99.67,74.26
2016,8,15,10,0,4.0,166.0,2.4,24.0,169.0,134.74,101.31
2016,8,15,10,15,2.0,150.0,2.35,24.0,151.5,122.92,91.89
2016,8,15,10,30,0.0,134.0,2.3,24.0,134.0,110.34,81.98
2016,8,15,10,45,3.5,155.5,2.25,24.5,159.0,128.64,95.86
2016,8,15,11,0,7.0,177.0,2.2,25.0,184.0,147.45,110.0
2016,8,15,11,15,11.0,227.0,2.15,25.0,237.5,189.34,141.92
2016,8,15,11,30,15.0,277.0,2.1,25.0,291.0,231.89,173.91
2016,8,15,11,45,9.5,212.5,2.1,25.0,221.5,179.92,134.47
2016,8,15,12,0,4.0,148.0,2.1,25.0,152.0,125.38,92.71
2016,8,15,12,15,7.5,178.0,2.1,25.0,185.0,152.79,113.95
2016,8,15,12,30,11.0,208.0,2.1,25.0,218.0,180.8,135.38
2016,8,15,12,45,11.5,216.0,2.1,25.0,227.0,188.97,141.58
2016,8,15,13,0,12.0,224.0,2.1,25.0,236.0,197.26,147.93
2016,8,15,13,15,11.5,224.0,2.1,25.0,235.5,198.04,148.58
2016,8,15,13,30,11.0,224.0,2.1,25.0,235.0,198.74,149.2
2016,8,15,13,45,14.0,260.0,2.15,25.0,273.5,233.67,175.86
2016,8,15,14,0,17.0,296.0,2.2,25.0,312.0,269.72,203.1
2016,8,15,14,15,38.0,343.5,2.2,25.0,377.5,350.55,263.85
2016,8,15,14,30,59.0,391.0,2.2,25.0,443.0,423.39,317.59
2016,8,15,14,45,34.0,302.5,2.2,25.0,332.0,316.01,238.53
2016,8,15,15,0,9.0,214.0,2.2,25.0,221.0,193.9,146.42
2016,8,15,15,15,18.0,247.5,2.15,24.5,261.0,235.57,179.56
2016,8,15,15,30,27.0,281.0,2.1,24.0,301.0,300.17,229.49
2016,8,15,15,45,16.0,231.5,2.05,24.0,243.5,222.32,170.22
2016,8,15,16,0,5.0,182.0,2.0,24.0,186.0,164.7,125.77
2016,8,15,16,15,2.5,166.5,1.95,24.0,168.5,148.65,113.58
2016,8,15,16,30,0.0,151.0,1.9,24.0,151.0,132.54,101.16
2016,8,15,16,45,0.0,138.5,1.9,24.0,138.5,121.91,93.11
2016,8,15,17,0,0.0,126.0,1.9,24.0,126.0,111.31,85.0
2016,8,15,17,15,0.0,108.5,1.8,23.5,108.5,95.51,72.73
2016,8,15,17,30,0.0,91.0,1.7,23.0,91.0,79.55,60.1
2016,8,15,17,45,0.0,74.0,1.6,23.0,74.0,63.94,47.41
2016,8,15,18,0,0.0,57.0,1.5,23.0,57.0,48.1,34.29
2016,8,15,18,15,0.0,41.5,1.45,22.5,41.5,34.32,22.76
2016,8,15,18,30,0.0,26.0,1.4,22.0,26.0,21.45,11.84
2016,8,15,18,45,0.0,15.0,1.35,22.0,15.0,12.35,3.53
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.0,2.25,21.0,14.0,11.95,0.0
2016,8,16,6,30,0.0,28.0,2.3,21.0,28.0,22.75,12.39
2016,8,16,6,45,17.5,49.5,2.35,21.5,53.0,39.01,27.6
2016,8,16,7,0,35.0,71.0,2.4,22.0,78.0,55.04,41.89
2016,8,16,7,15,48.0,94.5,2.35,22.0,107.5,72.03,56.85
2016,8,16,7,30,61.0,118.0,2.3,22.0,137.0,88.71,71.23
2016,8,16,7,45,69.5,142.5,2.3,22.5,168.5,105.62,85.33
2016,8,16,8,0,78.0,167.0,2.3,23.0,200.0,122.15,98.81
2016,8,16,8,15,58.5,183.5,2.25,23.0,210.0,133.42,107.84
2016,8,16,8,30,39.0,200.0,2.2,23.0,220.0,144.33,116.47
2016,8,16,8,45,39.5,222.0,2.2,23.5,244.5,158.28,127.28
2016,8,16,9,0,40.0,244.0,2.2,24.0,269.0,171.83,137.63
2016,8,16,9,15,29.5,246.0,2.15,24.0,265.5,173.86,138.78
2016,8,16,9,30,19.0,248.0,2.1,24.0,262.0,188.88,150.5
2016,8,16,9,45,21.5,262.5,2.05,24.5,279.0,202.12,152.79
2016,8,16,10,0,24.0,277.0,2.0,25.0,296.0,216.29,162.5
2016,8,16,10,15,34.5,309.0,1.9,25.0,337.5,230.4,172.28
2016,8,16,10,30,45.0,341.0,1.8,25.0,379.0,259.8,193.78
2016,8,16,10,45,41.5,357.0,1.75,25.5,393.0,276.73,205.99
2016,8,16,11,0,38.0,373.0,1.7,26.0,407.0,293.62,218.08
2016,8,16,11,15,136.5,417.5,1.6,26.0,543.5,365.04,269.02
2016,8,16,11,30,235.0,462.0,1.5,26.0,680.0,457.97,335.01
2016,8,16,11,45,209.0,473.5,1.4,26.0,669.5,473.99,346.38
2016,8,16,12,0,183.0,485.0,1.3,26.0,659.0,487.53,355.94
2016,8,16,12,15,150.5,485.0,1.3,26.0,629.0,486.02,355.07
2016,8,16,12,30,118.0,485.0,1.3,26.0,599.0,481.06,351.58
2016,8,16,12,45,156.0,486.5,1.3,26.0,636.5,525.43,383.46
2016,8,16,13,0,194.0,488.0,1.3,26.0,674.0,572.73,416.77
2016,8,16,13,15,97.0,277.0,1.35,26.0,370.0,327.12,243.74
2016,8,16,13,30,0.0,66.0,1.4,26.0,66.0,55.28,37.77
2016,8,16,13,45,3.5,122.0,1.5,26.0,125.5,105.69,77.48
2016,8,16,14,0,7.0,178.0,1.6,26.0,185.0,157.16,117.21
2016,8,16,14,15,15.0,247.0,1.65,26.0,260.5,225.96,169.67
2016,8,16,14,30,23.0,316.0,1.7,26.0,336.0,298.03,223.62
2016,8,16,14,45,22.0,301.5,1.8,26.0,320.0,286.14,215.02
2016,8,16,15,0,21.0,287.0,1.9,26.0,304.0,273.98,206.52
2016,8,16,15,15,10.5,197.5,1.95,26.0,206.0,181.31,136.62
2016,8,16,15,30,0.0,108.0,2.0,26.0,108.0,90.58,66.28
2016,8,16,15,45,5.5,159.0,2.15,26.0,162.5,142.37,107.44
2016,8,16,16,0,11.0,210.0,2.3,26.0,217.0,198.41,151.4
2016,8,16,16,15,16.0,206.0,2.3,25.5,215.5,202.06,155.13
2016,8,16,16,30,21.0,202.0,2.3,25.0,214.0,206.27,159.49
2016,8,16,16,45,10.5,160.0,2.35,25.0,166.0,154.59,119.1
2016,8,16,17,0,0.0,118.0,2.4,25.0,118.0,103.23,78.2
2016,8,16,17,15,0.0,102.0,2.3,24.5,102.0,88.87,67.12
2016,8,16,17,30,0.0,86.0,2.2,24.0,86.0,74.41,55.69
2016,8,16,17,45,0.0,70.5,2.1,24.0,70.5,60.33,44.25
2016,8,16,18,0,0.0,55.0,2.0,24.0,55.0,46.07,32.47
2016,8,16,18,15,0.0,40.5,1.9,23.5,40.5,33.49,21.94
2016,8,16,18,30,0.0,26.0,1.8,23.0,26.0,21.45,11.73
2016,8,16,18,45,0.0,15.0,1.75,23.0,15.0,12.35,3.29
2016,8,16,19,0,0.0,4.0,1.7,23.0,4.0,3.41,0.0
2016,8,16,19,15,0.0,2.0,1.7,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.0,2.1,22.0,6.0,5.12,0.0
2016,8,17,6,30,0.0,12.0,2.2,22.0,12.0,9.87,2.09
2016,8,17,6,45,0.0,23.5,2.3,22.5,23.5,19.37,10.82
2016,8,17,7,0,0.0,35.0,2.4,23.0,35.0,28.9,19.29
2016,8,17,7,15,0.0,48.5,2.5,23.0,48.5,40.12,29.17
2016,8,17,7,30,0.0,62.0,2.6,23.0,62.0,51.37,38.92
2016,8,17,7,45,11.5,106.0,2.75,23.5,111.0,84.56,67.16
2016,8,17,8,0,23.0,150.0,2.9,24.0,160.0,116.0,93.34
2016,8,17,8,15,102.0,186.0,2.95,24.0,237.5,129.98,104.65
2016,8,17,8,30,181.0,222.0,3.0,24.0,315.0,151.68,122.25
2016,8,17,8,45,133.5,244.5,3.05,24.5,317.5,163.6,131.33
2016,8,17,9,0,86.0,267.0,3.1,25.0,320.0,184.76,147.84
2016,8,17,9,15,92.0,292.0,3.1,25.0,352.5,199.32,159.11
2016,8,17,9,30,98.0,317.0,3.1,25.0,385.0,213.38,169.91
2016,8,17,9,45,157.5,341.5,3.1,25.5,459.0,226.85,167.52
2016,8,17,10,0,217.0,366.0,3.1,26.0,533.0,264.79,191.07
2016,8,17,10,15,181.5,387.5,3.05,26.0,532.0,290.97,211.61
2016,8,17,10,30,146.0,409.0,3.0,26.0,531.0,313.42,230.13
2016,8,17,10,45,223.0,415.0,3.0,26.5,608.5,357.93,261.24
2016,8,17,11,0,300.0,421.0,3.0,27.0,686.0,400.69,291.94
2016,8,17,11,15,253.5,443.0,3.0,27.0,671.5,421.79,309.56
2016,8,17,11,30,207.0,465.0,3.0,27.0,657.0,446.42,328.79
2016,8,17,11,45,200.0,474.0,3.0,27.5,661.5,469.49,345.51
2016,8,17,12,0,193.0,483.0,3.0,28.0,666.0,491.97,361.44
2016,8,17,12,15,104.0,383.5,3.0,28.0,482.5,379.28,280.87
2016,8,17,12,30,15.0,284.0,3.0,28.0,299.0,246.06,182.45
2016,8,17,12,45,18.0,314.0,3.0,28.0,332.0,275.18,204.47
2016,8,17,13,0,21.0,344.0,3.0,28.0,365.0,305.18,226.64
2016,8,17,13,15,26.0,361.5,3.0,28.0,386.5,335.26,248.84
2016,8,17,13,30,31.0,379.0,3.0,28.0,408.0,360.76,267.63
2016,8,17,13,45,35.5,382.5,3.0,28.0,415.5,373.95,277.51
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,387.54,287.78
2016,8,17,14,15,187.0,390.0,2.95,28.0,551.5,551.59,409.91
2016,8,17,14,30,334.0,394.0,2.9,28.0,680.0,725.13,533.17
2016,8,17,14,45,179.5,347.0,2.9,28.0,500.0,522.1,388.89
2016,8,17,15,0,25.0,300.0,2.9,28.0,320.0,290.45,217.43
2016,8,17,15,15,142.5,317.0,2.85,27.5,421.5,470.37,355.37
2016,8,17,15,30,260.0,334.0,2.8,27.0,523.0,636.78,477.59
2016,8,17,15,45,157.0,303.5,2.8,27.0,415.5,484.48,366.91
2016,8,17,16,0,54.0,273.0,2.8,27.0,308.0,330.15,251.59
2016,8,17,16,15,29.0,221.0,2.7,26.5,239.5,250.18,191.9
2016,8,17,16,30,4.0,169.0,2.6,26.0,171.0,154.93,118.12
2016,8,17,16,45,2.0,119.0,2.55,26.0,120.0,104.66,78.84
2016,8,17,17,0,0.0,69.0,2.5,26.0,69.0,57.22,40.94
2016,8,17,17,15,0.0,59.5,2.35,25.5,59.5,49.28,34.76
2016,8,17,17,30,0.0,50.0,2.2,25.0,50.0,41.35,28.47
2016,8,17,17,45,0.0,40.5,2.05,25.0,40.5,33.45,22.01
2016,8,17,18,0,0.0,31.0,1.9,25.0,31.0,25.57,15.47
2016,8,17,18,15,0.0,22.5,1.85,24.5,22.5,18.53,9.57
2016,8,17,18,30,0.0,14.0,1.8,24.0,14.0,11.51,3.63
2016,8,17,18,45,0.0,8.0,1.75,23.5,8.0,6.57,0.0
2016,8,17,19,0,0.0,2.0,1.7,23.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.75,23.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,12.0,14.5,1.2,22.0,15.5,12.38,0.0
2016,8,18,6,30,24.0,29.0,1.3,22.0,31.0,23.38,12.51
2016,8,18,6,45,57.5,50.5,1.45,22.5,60.5,39.12,27.52
2016,8,18,7,0,91.0,72.0,1.6,23.0,90.0,54.84,41.51
2016,8,18,7,15,112.0,95.5,1.65,23.0,125.0,71.39,56.04
2016,8,18,7,30,133.0,119.0,1.7,23.0,160.0,87.51,69.89
2016,8,18,7,45,87.0,138.5,1.75,23.5,167.5,103.31,83.01
2016,8,18,8,0,41.0,158.0,1.8,24.0,175.0,116.38,93.54
2016,8,18,8,15,24.0,162.5,1.85,24.0,173.0,125.96,101.16
2016,8,18,8,30,7.0,167.0,1.9,24.0,171.0,130.23,104.3
2016,8,18,8,45,37.0,213.5,2.0,24.5,236.0,153.38,122.76
2016,8,18,9,0,67.0,260.0,2.1,25.0,301.0,180.74,144.32
2016,8,18,9,15,139.5,290.0,2.05,25.0,384.0,187.53,149.25
2016,8,18,9,30,212.0,320.0,2.0,25.0,467.0,203.44,161.54
2016,8,18,9,45,197.5,344.5,2.0,25.5,488.0,230.68,168.9
2016,8,18,10,0,183.0,369.0,2.0,26.0,509.0,261.61,189.38
2016,8,18,10,15,229.0,381.5,1.95,26.0,566.0,296.46,212.88
2016,8,18,10,30,275.0,394.0,1.9,26.0,623.0,324.52,232.72
2016,8,18,10,45,175.5,406.0,1.9,26.0,554.5,337.75,246.83
2016,8,18,11,0,76.0,418.0,1.9,26.0,486.0,336.95,249.15
2016,8,18,11,15,106.5,441.5,1.85,26.0,538.5,376.55,277.83
2016,8,18,11,30,137.0,465.0,1.8,26.0,591.0,412.78,303.98
2016,8,18,11,45,200.5,467.5,1.8,26.5,655.5,465.22,341.25
2016,8,18,12,0,264.0,470.0,1.8,27.0,720.0,519.84,379.85
2016,8,18,12,15,255.5,475.5,1.75,27.0,718.5,543.48,396.54
2016,8,18,12,30,247.0,481.0,1.7,27.0,717.0,566.22,412.46
2016,8,18,12,45,267.0,474.5,1.7,27.0,729.0,599.13,435.9
2016,8,18,13,0,287.0,468.0,1.7,27.0,741.0,632.65,459.52
2016,8,18,13,15,363.0,433.0,1.7,27.0,774.5,687.04,498.41
2016,8,18,13,30,439.0,398.0,1.7,27.0,808.0,751.85,543.58
2016,8,18,13,45,329.0,424.0,1.7,27.0,727.5,695.29,503.88
2016,8,18,14,0,219.0,450.0,1.7,27.0,647.0,626.01,455.68
2016,8,18,14,15,158.5,431.5,1.7,27.0,572.0,565.87,414.33
2016,8,18,14,30,98.0,413.0,1.7,27.0,497.0,483.52,356.52
2016,8,18,14,45,454.0,267.0,1.75,27.0,630.5,745.04,548.74
2016,8,18,15,0,810.0,121.0,1.8,27.0,764.0,955.32,689.69
2016,8,18,15,15,617.5,202.5,1.8,26.5,678.0,872.5,636.53
2016,8,18,15,30,425.0,284.0,1.8,26.0,592.0,767.42,565.3
2016,8,18,15,45,421.5,266.0,1.85,26.0,554.5,751.67,557.88
2016,8,18,16,0,418.0,248.0,1.9,26.0,517.0,733.34,547.85
2016,8,18,16,15,404.5,227.5,1.9,26.0,470.5,699.72,526.78
2016,8,18,16,30,391.0,207.0,1.9,26.0,424.0,641.69,488.95
2016,8,18,16,45,519.0,150.5,1.9,26.0,406.5,721.08,549.8
2016,8,18,17,0,647.0,94.0,1.9,26.0,389.0,779.04,591.49
2016,8,18,17,15,606.5,88.0,1.8,25.5,335.0,722.57,553.94
2016,8,18,17,30,566.0,82.0,1.7,25.0,281.0,665.34,515.68
2016,8,18,17,45,510.5,73.5,1.65,24.5,228.5,591.18,463.67
2016,8,18,18,0,455.0,65.0,1.6,24.0,176.0,518.07,409.76
2016,8,18,18,15,367.0,53.5,1.65,23.5,128.0,416.22,330.89
2016,8,18,18,30,279.0,42.0,1.7,23.0,80.0,317.35,249.27
2016,8,18,18,45,139.5,26.5,1.75,23.0,45.5,180.26,117.49
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,3.5,1.9,23.0,3.5,2.99,0.0
2016,8,19,6,30,0.0,7.0,2.1,23.0,7.0,5.74,0.0
2016,8,19,6,45,0.0,14.5,2.3,23.5,14.5,11.92,4.43
2016,8,19,7,0,0.0,22.0,2.5,24.0,22.0,18.11,9.93
2016,8,19,7,15,0.0,31.0,2.7,24.0,31.0,25.57,16.48
2016,8,19,7,30,0.0,40.0,2.9,24.0,40.0,33.04,22.97
2016,8,19,7,45,0.0,49.5,3.1,24.5,49.5,40.94,29.66
2016,8,19,8,0,0.0,59.0,3.3,25.0,59.0,48.86,36.24
2016,8,19,8,15,22.0,131.0,3.4,25.0,142.5,100.68,79.87
2016,8,19,8,30,44.0,203.0,3.5,25.0,226.0,145.93,117.16
2016,8,19,8,45,383.0,158.5,3.65,25.5,388.5,101.67,79.82
2016,8,19,9,0,722.0,114.0,3.8,26.0,551.0,75.0,57.28
2016,8,19,9,15,448.5,218.5,3.8,26.5,497.5,132.52,104.33
2016,8,19,9,30,175.0,323.0,3.8,27.0,444.0,204.08,161.51
2016,8,19,9,45,251.0,332.5,3.8,27.5,518.0,214.13,154.35
2016,8,19,10,0,327.0,342.0,3.8,28.0,592.0,252.03,175.92
2016,8,19,10,15,218.5,372.0,3.75,28.0,542.5,289.05,207.47
2016,8,19,10,30,110.0,402.0,3.7,28.0,493.0,312.46,229.38
2016,8,19,10,45,98.5,413.5,3.7,28.0,497.5,329.59,242.8
2016,8,19,11,0,87.0,425.0,3.7,28.0,502.0,345.4,255.1
2016,8,19,11,15,147.0,444.5,3.65,28.0,578.5,386.76,285.04
2016,8,19,11,30,207.0,464.0,3.6,28.0,655.0,445.61,327.96
2016,8,19,11,45,216.0,471.0,3.55,28.5,673.0,475.88,349.71
2016,8,19,12,0,225.0,478.0,3.5,29.0,691.0,507.09,371.92
2016,8,19,12,15,146.5,466.0,3.45,29.0,605.5,469.36,344.97
2016,8,19,12,30,68.0,454.0,3.4,29.0,520.0,421.57,310.14
2016,8,19,12,45,145.5,468.0,3.35,29.0,607.0,503.05,369.95
2016,8,19,13,0,223.0,482.0,3.3,29.0,694.0,590.23,432.44
2016,8,19,13,15,513.0,322.0,3.25,29.0,801.5,719.74,528.82
2016,8,19,13,30,803.0,162.0,3.2,29.0,909.0,844.13,618.31
2016,8,19,13,45,435.5,291.5,3.15,29.0,695.5,678.28,499.65
2016,8,19,14,0,68.0,421.0,3.1,29.0,482.0,446.7,328.79
2016,8,19,14,15,203.5,405.5,3.05,29.0,580.5,582.4,430.12
2016,8,19,14,30,339.0,390.0,3.0,29.0,679.0,725.96,532.15
2016,8,19,14,45,560.0,263.5,2.95,29.0,717.5,844.47,618.36
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,943.88,686.19
2016,8,19,15,15,531.5,232.0,2.85,29.0,643.5,809.3,595.49
2016,8,19,15,30,282.0,327.0,2.8,29.0,531.0,651.27,482.59
2016,8,19,15,45,298.0,300.0,2.75,29.0,502.5,645.01,481.24
2016,8,19,16,0,314.0,273.0,2.7,29.0,474.0,636.45,477.43
2016,8,19,16,15,493.0,194.5,2.55,28.5,479.5,750.49,563.98
2016,8,19,16,30,672.0,116.0,2.4,28.0,485.0,844.51,630.71
2016,8,19,16,45,641.0,110.5,2.3,28.0,432.5,801.73,602.29
2016,8,19,17,0,610.0,105.0,2.2,28.0,380.0,757.02,573.33
2016,8,19,17,15,567.5,97.5,2.1,27.5,326.5,697.39,534.33
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,637.07,493.6
2016,8,19,17,45,463.5,81.0,1.9,26.5,220.5,557.76,437.12
2016,8,19,18,0,402.0,72.0,1.8,26.0,168.0,475.02,375.36
2016,8,19,18,15,312.0,58.5,1.85,25.5,121.0,373.3,295.79
2016,8,19,18,30,222.0,45.0,1.9,25.0,74.0,278.26,216.33
2016,8,19,18,45,117.5,26.5,2.0,25.0,41.5,162.43,98.96
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,15.97,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,2.15,23.0,4.0,3.41,0.0
2016,8,20,6,30,0.0,8.0,2.2,23.0,8.0,6.57,0.0
2016,8,20,6,45,0.0,16.5,2.3,23.5,16.5,13.57,5.81
2016,8,20,7,0,0.0,25.0,2.4,24.0,25.0,20.6,12.05
2016,8,20,7,15,0.0,35.0,2.5,24.0,35.0,28.89,19.35
2016,8,20,7,30,0.0,45.0,2.6,24.0,45.0,37.19,26.56
2016,8,20,7,45,0.0,52.0,2.75,24.0,52.0,43.02,31.52
2016,8,20,8,0,0.0,59.0,2.9,24.0,59.0,48.86,36.41
2016,8,20,8,15,0.0,63.0,3.05,24.0,63.0,52.21,39.11
2016,8,20,8,30,0.0,67.0,3.2,24.0,67.0,55.57,41.79
2016,8,20,8,45,0.0,86.0,3.4,24.5,86.0,71.48,54.93
2016,8,20,9,0,0.0,105.0,3.6,25.0,105.0,86.63,67.25
2016,8,20,9,15,0.0,107.0,3.65,25.0,107.0,88.36,68.45
2016,8,20,9,30,0.0,109.0,3.7,25.0,109.0,90.03,69.63
2016,8,20,9,45,0.5,128.5,3.75,25.5,129.5,105.29,78.19
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,120.67,89.83
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,123.26,91.6
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,125.95,93.5
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,148.26,110.55
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,171.12,127.95
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,183.43,137.26
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,196.0,146.78
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,220.88,165.29
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,246.35,184.07
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,243.86,182.15
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,241.13,180.13
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,279.6,208.98
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,319.32,238.44
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,203.11,151.51
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,84.75,60.75
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,182.48,136.43
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,284.19,213.17
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,213.46,160.2
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,142.25,106.11
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,126.54,94.11
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,110.65,81.81
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,144.27,108.33
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,179.58,135.96
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,273.61,209.42
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,359.56,275.07
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,546.2,418.5
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,706.3,536.1
