Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,688.77,520.65
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,733.91,555.52
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,707.89,539.26
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,679.19,521.4
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,614.25,475.35
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,527.39,412.9
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,473.9,374.32
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,420.42,334.31
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,353.26,282.03
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,287.83,229.02
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,206.07,160.85
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,125.57,85.61
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,39.83,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,9.39,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,17.34,3.09
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,32.87,21.73
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,47.38,34.87
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,57.88,44.25
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,68.08,53.07
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,72.81,56.94
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,78.75,61.69
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,82.32,64.33
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,85.71,66.78
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,84.2,65.12
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,82.9,63.67
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,83.55,63.99
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,84.09,64.23
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,119.3,71.78
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,171.36,97.7
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,151.39,96.34
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,121.73,89.49
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,208.76,154.9
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,284.72,210.39
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,348.94,256.29
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,431.7,315.79
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,308.13,227.14
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,162.51,118.98
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,366.51,271.84
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,588.99,429.93
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,343.81,255.42
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,61.13,41.72
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,331.89,248.6
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,612.29,448.16
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,649.73,473.75
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,676.27,493.44
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,737.41,538.55
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,816.25,594.48
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,806.81,588.89
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,794.13,581.84
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,861.86,633.4
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,917.65,672.71
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,897.89,660.64
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,874.92,647.14
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,842.11,627.58
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,806.63,606.08
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,757.84,573.89
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,707.3,539.98
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,641.03,494.65
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,567.9,442.69
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,483.01,378.85
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,401.36,314.51
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,293.45,226.79
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,188.56,124.84
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,62.3,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,8.96,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,16.3,1.77
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,29.6,18.95
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,42.61,30.8
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,51.57,38.84
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,62.26,48.09
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,67.81,52.58
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,73.15,56.72
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,76.28,59.01
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,79.26,61.14
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,82.83,63.73
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,86.1,66.05
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,86.62,66.24
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,87.05,66.39
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,113.68,67.63
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,174.72,100.41
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,249.95,166.79
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,315.08,226.99
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,330.63,230.61
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,393.77,274.3
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,447.69,318.89
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,501.26,362.14
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,552.81,402.76
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,603.25,441.44
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,650.16,476.67
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,695.36,509.87
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,667.83,487.97
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,610.78,444.37
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,726.9,531.16
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,842.2,613.76
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,867.59,630.16
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,889.6,645.09
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,905.35,655.68
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,917.46,664.06
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,907.39,658.52
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,884.83,644.88
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,872.99,637.99
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,857.65,628.78
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,732.04,542.63
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,593.08,444.9
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,497.47,378.44
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,423.55,325.18
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,384.47,297.83
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,345.11,269.45
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,300.98,236.59
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,256.49,202.5
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,205.15,161.7
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,138.47,107.6
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,84.63,62.41
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,21.39,8.42
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,7.68,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,14.72,0.21
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,32.98,21.7
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,51.06,37.96
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,66.03,51.31
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,80.62,64.02
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,87.55,69.76
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,95.55,76.21
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,67.18,51.78
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,38.07,26.84
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,66.45,50.58
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,93.34,72.63
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,155.32,123.14
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,198.45,157.35
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,219.25,161.45
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,253.24,181.65
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,214.65,155.96
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,168.18,125.01
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,222.35,165.24
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,267.7,198.0
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,339.07,248.94
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,428.87,312.78
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,496.96,361.38
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,593.91,431.18
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,573.42,416.08
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,525.75,380.68
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,548.85,397.9
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,571.98,414.6
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,618.02,447.23
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,659.13,476.26
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,765.14,552.99
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,870.02,626.93
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,883.83,636.08
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,894.13,644.04
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,905.85,653.12
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,913.86,659.98
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,906.35,657.02
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,895.32,652.06
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,706.91,525.49
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,487.17,367.79
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,554.42,421.97
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,595.52,455.87
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,555.58,428.39
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,514.22,399.89
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,542.25,423.11
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,543.64,425.14
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,457.77,360.6
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,375.34,295.36
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,269.81,208.23
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,160.59,93.43
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,52.14,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,8.54,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,15.84,0.0
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,30.94,20.05
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,46.01,33.79
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,56.57,43.29
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,66.83,52.21
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,73.57,57.72
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,80.1,62.85
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,85.81,67.29
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,89.42,69.9
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,90.32,70.22
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,91.18,70.51
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,136.57,107.41
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,196.97,155.57
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,218.55,159.26
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,241.04,170.35
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,244.96,161.84
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,285.62,185.2
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,344.8,240.16
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,386.71,277.98
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,421.8,304.66
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,457.66,331.53
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,488.56,354.67
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,519.21,377.26
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,513.86,373.93
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,499.58,363.95
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,624.43,455.51
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,761.91,552.72
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,677.94,491.63
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,557.52,404.61
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,523.8,382.01
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,471.41,345.48
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,696.92,510.79
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,892.84,647.01
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,896.89,649.83
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,897.39,652.2
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,688.28,509.91
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,422.71,317.7
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,474.61,359.43
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,504.17,383.76
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,437.1,335.46
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,369.5,285.94
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,335.57,261.4
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,301.03,235.8
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,407.5,322.67
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,504.87,399.16
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,416.41,329.94
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,314.85,249.04
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,216.1,166.61
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,110.14,55.74
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,37.28,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,8.11,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,15.06,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,31.66,20.49
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,47.92,35.26
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,59.25,45.38
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.78,55.35
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,79.04,62.25
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,86.99,68.69
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,92.2,72.67
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,97.17,76.39
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,100.3,78.53
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,102.0,79.48
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,141.41,111.46
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,197.1,155.96
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,218.48,160.38
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,251.42,180.62
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,284.29,203.66
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,318.91,229.44
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,326.15,237.68
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,333.77,245.2
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,389.59,282.68
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,500.24,363.34
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,488.94,357.78
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,450.93,329.71
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,560.15,411.77
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,690.85,507.99
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,577.93,425.76
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,413.38,303.21
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,627.6,464.11
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,836.39,612.07
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,767.47,560.99
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,669.42,489.18
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,798.09,586.26
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,913.67,668.26
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,913.8,668.6
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,917.16,672.17
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,784.08,582.06
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,635.85,475.79
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,531.94,402.78
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,448.47,341.83
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,535.14,410.97
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,595.33,459.87
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,552.77,429.88
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,508.84,398.87
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,453.51,358.41
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,398.44,316.8
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,328.04,261.33
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,259.71,205.26
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,174.89,133.35
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,69.04,26.61
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,24.0,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,8.11,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,14.82,0.0
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,26.0,15.76
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,36.17,25.24
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,42.14,30.71
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,48.05,35.88
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,61.29,47.14
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,87.69,69.33
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,115.94,92.62
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,136.29,108.93
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,151.03,120.4
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,165.37,131.39
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,177.06,140.4
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,188.39,149.08
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,211.69,158.48
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,242.39,179.1
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,257.99,190.63
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,272.06,201.54
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,276.8,205.13
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,279.54,207.14
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,359.31,264.42
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,456.76,335.03
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,490.23,360.33
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,524.11,385.82
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,569.37,419.76
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,619.69,457.15
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,552.93,407.85
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,460.78,339.27
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,333.54,247.96
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,191.91,142.4
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,176.01,130.68
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,159.76,118.45
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,119.19,87.4
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,78.55,55.96
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,216.58,163.34
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,362.97,273.78
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,442.61,334.65
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,503.29,381.43
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,568.07,431.7
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,609.0,464.88
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,695.52,532.71
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,763.68,584.7
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,748.71,575.11
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,729.33,562.66
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,662.77,516.35
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,596.13,468.29
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,503.73,398.21
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,413.97,326.46
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,285.05,219.0
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,151.81,45.87
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,52.15,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.71,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,9.86,2.42
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,16.46,8.37
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,24.33,15.34
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,32.21,22.24
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,75.17,59.02
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,112.59,90.35
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,84.86,66.52
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,66.68,50.88
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,72.12,55.13
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,71.41,54.21
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,72.17,54.66
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,72.87,55.06
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,151.49,104.3
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,246.02,178.94
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,229.1,150.8
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,275.3,175.29
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,278.39,195.37
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,265.59,197.07
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,265.92,197.43
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,270.89,201.19
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,405.65,302.01
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,599.45,445.61
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,585.75,434.37
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,536.15,395.51
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,540.11,398.08
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,541.55,398.49
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,607.48,446.96
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,670.27,492.67
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,712.17,524.02
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,768.15,564.8
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,684.14,506.05
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,590.46,439.44
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,663.94,495.24
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,719.0,537.31
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,579.72,436.34
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,395.39,299.73
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,459.72,350.95
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,501.91,385.1
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,548.67,423.22
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,569.97,443.09
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,523.79,410.01
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,476.83,375.95
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,498.59,394.8
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,495.93,394.41
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,396.7,316.12
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,286.98,227.08
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,182.75,138.22
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,54.86,3.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,18.12,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,8.11,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,14.98,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,30.18,18.92
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,44.57,32.17
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,54.17,40.81
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,63.55,48.96
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,68.76,53.3
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,74.96,58.3
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,78.03,60.68
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,81.0,62.93
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,82.02,63.41
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,83.02,63.87
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,131.73,103.75
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,194.33,154.12
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,215.64,158.75
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,248.06,179.11
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,236.52,156.91
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,277.46,178.94
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,332.87,225.54
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,388.86,272.65
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,443.14,318.37
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,496.98,362.67
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,549.04,403.84
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,599.91,443.01
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,647.07,479.17
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,692.4,513.13
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,733.56,543.6
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,772.24,571.57
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,806.61,594.88
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,838.05,616.14
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,754.05,555.52
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,614.96,452.92
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,783.78,578.89
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,925.56,677.48
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,803.95,594.14
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,656.81,487.51
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,791.88,589.09
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,911.96,672.6
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,890.89,659.22
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,866.62,644.79
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,831.08,623.08
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,792.94,599.38
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,740.55,564.13
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,686.56,527.07
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,613.36,475.75
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,535.19,418.74
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,440.26,346.33
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,350.06,273.4
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,231.21,172.84
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,83.94,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,14.63,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,30.78,19.4
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,47.12,34.45
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,56.97,43.38
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,66.99,52.11
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,70.21,54.76
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,74.55,58.2
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,77.34,60.36
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,80.05,62.4
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,77.68,60.04
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,75.66,58.0
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,83.75,64.4
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,84.35,64.54
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,105.11,62.69
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,159.89,87.76
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,217.21,128.16
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,282.66,180.76
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,339.34,228.5
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,396.4,276.69
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,451.86,323.58
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,506.62,368.83
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,558.53,409.94
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,608.33,448.11
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,655.64,484.36
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,701.06,518.41
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,742.01,547.51
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,780.36,574.09
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,814.66,597.13
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,845.96,618.1
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,870.3,634.68
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,901.88,656.17
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,918.36,667.41
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,931.1,676.43
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,934.47,679.77
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,933.97,680.82
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,926.45,678.21
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,915.22,673.33
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,899.49,664.55
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,874.4,649.6
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,839.35,628.3
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,801.68,604.98
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,746.29,567.71
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,689.4,528.67
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,614.8,477.31
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,535.09,419.83
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,435.04,343.19
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,340.34,266.25
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,219.96,163.14
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,59.78,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.15,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,30.66,19.2
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,48.22,35.34
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,60.82,46.65
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,71.57,56.02
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,74.63,58.54
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,77.79,60.96
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,82.91,64.95
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,86.05,67.19
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,82.66,63.95
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,79.74,61.15
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,80.37,61.47
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,89.26,68.61
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,107.89,65.69
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,161.07,89.53
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,217.41,129.05
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,274.78,175.39
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,337.26,227.28
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,393.58,274.72
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,448.62,321.15
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,503.03,365.97
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,555.18,407.23
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,606.53,446.65
2016,9,9,12,15,892.0,117.5,3.55,30.0,922.0,654.91,483.53
2016,9,9,12,30,893.0,118.0,3.5,30.0,926.0,701.35,518.08
2016,9,9,12,45,892.0,117.5,3.5,30.5,921.5,743.37,547.91
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,782.83,574.6
2016,9,9,13,15,888.0,116.5,3.45,31.0,904.0,817.97,598.06
2016,9,9,13,30,885.0,116.0,3.4,31.0,891.0,850.04,619.4
2016,9,9,13,45,879.5,114.5,3.4,31.0,869.0,875.83,636.84
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,898.1,652.07
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,914.99,665.22
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,928.19,676.18
2016,9,9,14,45,841.5,111.5,3.4,30.0,750.0,931.44,679.45
2016,9,9,15,0,824.0,113.0,3.4,30.0,712.0,942.37,688.04
2016,9,9,15,15,809.5,110.5,3.35,29.5,669.0,936.88,687.01
2016,9,9,15,30,795.0,108.0,3.3,29.0,626.0,927.67,683.8
2016,9,9,15,45,774.0,105.0,3.3,29.0,577.0,907.94,672.68
2016,9,9,16,0,753.0,102.0,3.3,29.0,528.0,884.82,659.4
2016,9,9,16,15,726.0,97.5,3.1,28.5,476.0,856.65,642.76
2016,9,9,16,30,699.0,93.0,2.9,28.0,424.0,820.54,620.5
2016,9,9,16,45,661.0,87.5,2.75,28.0,369.0,770.43,587.21
2016,9,9,17,0,623.0,82.0,2.6,28.0,314.0,718.76,552.14
2016,9,9,17,15,568.0,75.0,2.4,27.5,259.0,648.67,503.36
2016,9,9,17,30,513.0,68.0,2.2,27.0,204.0,578.7,452.54
2016,9,9,17,45,430.5,57.5,2.05,26.5,152.5,481.88,378.87
2016,9,9,18,0,348.0,47.0,1.9,26.0,101.0,388.17,303.48
2016,9,9,18,15,216.5,31.5,1.9,25.5,60.5,255.69,188.35
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,76.04,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
