Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,71.0,17.0,0.7,22.0,20.0,13.49,0.0
2016,9,10,6,45,200.0,33.0,0.7,22.5,60.0,25.48,14.95
2016,9,10,7,0,329.0,49.0,0.7,23.0,100.0,37.61,26.38
2016,9,10,7,15,413.0,59.5,0.65,23.0,151.0,47.0,34.93
2016,9,10,7,30,497.0,70.0,0.6,23.0,202.0,54.22,41.36
2016,9,10,7,45,451.0,96.0,0.6,23.5,237.5,69.95,54.74
2016,9,10,8,0,405.0,122.0,0.6,24.0,273.0,85.85,67.94
2016,9,10,8,15,420.0,141.5,0.6,24.5,320.0,97.23,77.07
2016,9,10,8,30,435.0,161.0,0.6,25.0,367.0,107.97,85.51
2016,9,10,8,45,222.5,174.5,0.6,25.5,280.0,118.08,93.3
2016,9,10,9,0,10.0,188.0,0.6,26.0,193.0,145.81,115.28
2016,9,10,9,15,233.0,214.5,0.9,26.0,365.5,138.83,109.33
2016,9,10,9,30,456.0,241.0,1.2,26.0,538.0,145.24,114.33
2016,9,10,9,45,411.5,276.5,1.5,26.5,558.0,174.75,124.33
2016,9,10,10,0,367.0,312.0,1.8,27.0,578.0,232.91,161.16
2016,9,10,10,15,596.0,217.5,1.95,27.0,675.5,232.33,149.44
2016,9,10,10,30,825.0,123.0,2.1,27.0,773.0,270.05,171.84
2016,9,10,10,45,832.0,125.0,2.25,27.0,801.5,332.54,224.26
2016,9,10,11,0,839.0,127.0,2.4,27.0,830.0,387.98,271.65
2016,9,10,11,15,844.0,128.5,2.55,27.0,851.0,442.08,317.5
2016,9,10,11,30,849.0,130.0,2.7,27.0,872.0,495.53,361.86
2016,9,10,11,45,860.0,125.5,2.85,27.0,886.5,546.89,403.66
2016,9,10,12,0,871.0,121.0,3.0,27.0,901.0,597.55,443.99
2016,9,10,12,15,872.0,121.0,3.05,27.0,905.0,644.62,480.45
2016,9,10,12,30,873.0,121.0,3.1,27.0,909.0,689.76,514.71
2016,9,10,12,45,873.0,120.0,3.2,27.0,904.5,731.23,545.94
2016,9,10,13,0,873.0,119.0,3.3,27.0,900.0,770.25,574.46
2016,9,10,13,15,869.5,118.5,3.3,27.0,887.0,804.3,597.81
2016,9,10,13,30,866.0,118.0,3.3,27.0,874.0,835.32,619.08
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.5,861.31,637.26
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,883.91,653.29
2016,9,10,14,15,850.5,112.5,3.35,27.0,802.0,900.38,664.75
2016,9,10,14,30,843.0,111.0,3.3,27.0,773.0,913.21,673.95
2016,9,10,14,45,509.5,228.5,3.3,27.0,623.5,750.03,561.69
2016,9,10,15,0,176.0,346.0,3.3,27.0,474.0,529.7,399.03
2016,9,10,15,15,283.0,303.5,3.25,27.0,494.0,615.94,466.16
2016,9,10,15,30,390.0,261.0,3.2,27.0,514.0,680.55,516.03
2016,9,10,15,45,575.0,177.0,3.15,27.0,517.5,792.63,600.2
2016,9,10,16,0,760.0,93.0,3.1,27.0,521.0,879.24,660.73
2016,9,10,16,15,734.0,89.0,2.9,26.5,469.0,846.8,640.07
2016,9,10,16,30,708.0,85.0,2.7,26.0,417.0,811.59,618.19
2016,9,10,16,45,670.0,80.5,2.55,26.0,362.5,767.91,589.12
2016,9,10,17,0,632.0,76.0,2.4,26.0,308.0,717.52,554.63
2016,9,10,17,15,579.0,69.0,2.3,25.5,253.5,649.17,507.23
2016,9,10,17,30,526.0,62.0,2.2,25.0,199.0,581.04,457.71
2016,9,10,17,45,437.5,53.0,2.1,25.0,147.5,481.17,380.38
2016,9,10,18,0,349.0,44.0,2.0,25.0,96.0,384.87,301.74
2016,9,10,18,15,220.0,29.0,2.15,24.5,57.0,253.98,184.84
2016,9,10,18,30,91.0,14.0,2.3,24.0,18.0,78.49,0.0
2016,9,10,18,45,45.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.5,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,81.0,16.0,2.7,19.0,19.0,13.66,0.0
2016,9,11,6,45,198.5,33.0,2.9,19.5,58.5,25.48,15.03
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,38.3,27.26
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,47.08,35.33
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,57.44,44.49
2016,9,11,7,45,531.5,83.0,2.85,22.0,254.0,62.86,49.0
2016,9,11,8,0,582.0,92.0,2.8,23.0,308.0,68.1,53.18
2016,9,11,8,15,620.5,99.0,2.65,23.5,362.5,71.54,55.81
2016,9,11,8,30,659.0,106.0,2.5,24.0,417.0,74.84,58.26
2016,9,11,8,45,684.0,112.0,2.4,24.5,468.0,77.11,59.82
2016,9,11,9,0,709.0,118.0,2.3,25.0,519.0,79.23,61.24
2016,9,11,9,15,730.0,122.5,2.2,25.5,567.0,80.2,61.7
2016,9,11,9,30,751.0,127.0,2.1,26.0,615.0,89.42,68.99
2016,9,11,9,45,765.0,131.0,2.05,26.5,657.0,109.71,68.44
2016,9,11,10,0,779.0,135.0,2.0,27.0,699.0,164.51,93.74
2016,9,11,10,15,791.0,137.5,2.0,27.0,735.0,219.66,131.99
2016,9,11,10,30,803.0,140.0,2.0,27.0,771.0,276.02,177.01
2016,9,11,10,45,810.5,142.5,2.0,27.5,800.0,332.08,223.69
2016,9,11,11,0,818.0,145.0,2.0,28.0,829.0,388.37,270.53
2016,9,11,11,15,824.0,146.5,2.0,28.0,850.0,443.35,316.12
2016,9,11,11,30,830.0,148.0,2.0,28.0,871.0,497.93,360.24
2016,9,11,11,45,554.5,293.5,2.0,28.5,779.5,515.75,375.79
2016,9,11,12,0,279.0,439.0,2.0,29.0,688.0,507.03,369.2
2016,9,11,12,15,325.5,423.5,2.0,29.0,716.0,548.87,399.97
2016,9,11,12,30,372.0,408.0,2.0,29.0,744.0,593.52,432.24
2016,9,11,12,45,633.5,260.0,2.0,29.5,827.0,688.0,501.3
2016,9,11,13,0,895.0,112.0,2.0,30.0,910.0,779.83,567.01
2016,9,11,13,15,892.0,111.5,2.0,30.0,897.0,814.88,589.57
2016,9,11,13,30,889.0,111.0,2.0,30.0,884.0,846.84,610.55
2016,9,11,13,45,884.5,109.5,2.05,30.0,862.5,873.34,628.45
2016,9,11,14,0,880.0,108.0,2.1,30.0,841.0,896.37,644.24
2016,9,11,14,15,872.5,106.5,2.1,29.5,811.5,913.13,657.0
2016,9,11,14,30,865.0,105.0,2.1,29.0,782.0,926.19,667.62
2016,9,11,14,45,844.5,108.5,2.1,29.0,743.0,928.66,670.31
2016,9,11,15,0,824.0,112.0,2.1,29.0,704.0,938.69,678.17
2016,9,11,15,15,809.5,109.0,2.1,29.0,661.5,932.49,675.69
2016,9,11,15,30,795.0,106.0,2.1,29.0,619.0,922.57,671.12
2016,9,11,15,45,775.5,103.0,2.1,29.0,570.5,904.19,661.21
2016,9,11,16,0,756.0,100.0,2.1,29.0,522.0,882.42,649.2
2016,9,11,16,15,729.0,95.5,2.0,28.5,469.5,848.43,629.38
2016,9,11,16,30,702.0,91.0,1.9,28.0,417.0,817.88,611.71
2016,9,11,16,45,665.5,85.5,1.85,28.0,362.5,769.16,580.44
2016,9,11,17,0,629.0,80.0,1.8,28.0,308.0,718.83,547.31
2016,9,11,17,15,574.0,72.5,1.65,27.0,253.0,648.1,499.65
2016,9,11,17,30,519.0,65.0,1.5,26.0,198.0,577.56,449.65
2016,9,11,17,45,438.0,54.0,1.35,25.5,146.5,481.66,376.72
2016,9,11,18,0,357.0,43.0,1.2,25.0,95.0,389.13,302.01
2016,9,11,18,15,221.5,28.0,1.2,24.5,55.5,253.51,179.01
2016,9,11,18,30,86.0,13.0,1.2,24.0,16.0,73.74,0.0
2016,9,11,18,45,43.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,94.0,15.0,0.3,20.0,19.0,12.8,0.0
2016,9,12,6,45,218.5,31.0,0.3,20.5,59.0,24.03,13.74
2016,9,12,7,0,343.0,47.0,0.3,21.0,99.0,38.1,27.03
2016,9,12,7,15,426.0,58.0,0.35,21.5,151.0,45.96,34.26
2016,9,12,7,30,509.0,69.0,0.4,22.0,203.0,53.64,41.04
2016,9,12,7,45,561.5,77.5,0.45,23.0,257.5,58.9,45.4
2016,9,12,8,0,614.0,86.0,0.5,24.0,312.0,64.01,49.44
2016,9,12,8,15,651.5,92.0,0.7,24.5,366.5,66.95,51.65
2016,9,12,8,30,689.0,98.0,0.9,25.0,421.0,69.79,53.73
2016,9,12,8,45,713.0,103.5,1.1,25.5,472.5,71.98,55.24
2016,9,12,9,0,737.0,109.0,1.3,26.0,524.0,74.03,56.63
2016,9,12,9,15,402.0,197.0,1.3,26.5,426.5,122.24,95.96
2016,9,12,9,30,67.0,285.0,1.3,27.0,329.0,195.15,153.96
2016,9,12,9,45,85.0,312.5,1.35,27.5,371.5,214.84,159.8
2016,9,12,10,0,103.0,340.0,1.4,28.0,414.0,243.86,178.29
2016,9,12,10,15,465.5,234.0,1.45,28.0,595.5,222.6,146.58
2016,9,12,10,30,828.0,128.0,1.5,28.0,777.0,272.85,172.54
2016,9,12,10,45,543.5,267.0,1.55,28.5,699.5,335.82,232.37
2016,9,12,11,0,259.0,406.0,1.6,29.0,622.0,374.14,269.16
2016,9,12,11,15,169.0,411.5,1.6,29.0,554.0,373.19,271.26
2016,9,12,11,30,79.0,417.0,1.6,29.0,486.0,358.59,262.26
2016,9,12,11,45,252.0,398.0,1.65,29.0,622.0,438.16,319.73
2016,9,12,12,0,425.0,379.0,1.7,29.0,758.0,543.58,395.09
2016,9,12,12,15,646.0,255.5,1.7,29.0,833.5,615.46,448.15
2016,9,12,12,30,867.0,132.0,1.7,29.0,909.0,693.17,505.78
2016,9,12,12,45,865.0,132.0,1.7,29.5,904.0,734.01,533.63
2016,9,12,13,0,863.0,132.0,1.7,30.0,899.0,772.29,559.32
2016,9,12,13,15,590.0,272.0,1.7,30.0,793.0,732.42,528.44
2016,9,12,13,30,317.0,412.0,1.7,30.0,687.0,652.54,470.26
2016,9,12,13,45,580.0,270.5,1.75,30.0,757.5,779.65,563.11
2016,9,12,14,0,843.0,129.0,1.8,30.0,828.0,883.21,633.91
2016,9,12,14,15,835.0,127.0,1.8,29.5,798.5,909.32,651.74
2016,9,12,14,30,827.0,125.0,1.8,29.0,769.0,921.65,661.72
2016,9,12,14,45,816.0,122.5,1.85,29.0,732.5,926.87,666.72
2016,9,12,15,0,805.0,120.0,1.9,29.0,696.0,928.27,669.54
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.5,921.03,666.47
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,910.09,661.26
2016,9,12,15,45,753.0,110.0,1.95,29.0,561.0,889.1,650.16
2016,9,12,16,0,732.0,106.0,2.0,29.0,513.0,870.74,640.88
2016,9,12,16,15,704.0,101.5,1.9,28.5,460.5,836.5,620.78
2016,9,12,16,30,676.0,97.0,1.8,28.0,408.0,799.67,598.78
2016,9,12,16,45,636.0,91.0,1.75,28.0,353.5,747.44,564.98
2016,9,12,17,0,596.0,85.0,1.7,28.0,299.0,693.72,529.29
2016,9,12,17,15,539.5,76.5,1.55,27.5,244.5,621.06,478.91
2016,9,12,17,30,483.0,68.0,1.4,27.0,190.0,548.65,426.36
2016,9,12,17,45,394.0,56.5,1.25,26.5,139.0,446.44,348.51
2016,9,12,18,0,305.0,45.0,1.1,26.0,88.0,347.19,268.56
2016,9,12,18,15,181.5,28.0,1.1,25.5,50.5,220.73,149.69
2016,9,12,18,30,58.0,11.0,1.1,25.0,13.0,51.48,0.0
2016,9,12,18,45,29.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.5,0.55,21.5,2.5,0.0,0.0
2016,9,13,6,30,0.0,5.0,0.6,22.0,5.0,4.27,0.0
2016,9,13,6,45,0.0,17.0,0.7,22.5,17.0,14.01,5.48
2016,9,13,7,0,0.0,29.0,0.8,23.0,29.0,23.94,14.73
2016,9,13,7,15,0.0,44.5,0.95,23.5,44.5,36.82,26.1
2016,9,13,7,30,0.0,60.0,1.1,24.0,60.0,49.28,36.94
2016,9,13,7,45,0.0,77.0,1.25,24.5,77.0,62.69,48.35
2016,9,13,8,0,0.0,94.0,1.4,25.0,94.0,75.98,59.41
2016,9,13,8,15,14.0,135.5,1.35,25.5,142.0,106.37,84.56
2016,9,13,8,30,28.0,177.0,1.3,26.0,190.0,129.3,102.98
2016,9,13,8,45,142.5,210.0,1.3,26.5,288.5,144.71,114.93
2016,9,13,9,0,257.0,243.0,1.3,27.0,387.0,156.48,123.78
2016,9,13,9,15,183.0,270.0,1.2,27.0,377.0,178.0,140.56
2016,9,13,9,30,109.0,297.0,1.1,27.0,367.0,201.86,158.94
2016,9,13,9,45,79.5,303.5,1.05,27.5,357.0,209.79,155.87
2016,9,13,10,0,50.0,310.0,1.0,28.0,347.0,221.94,163.56
2016,9,13,10,15,30.5,272.0,0.95,28.0,295.0,204.53,150.74
2016,9,13,10,30,11.0,234.0,0.9,28.0,243.0,188.45,139.34
2016,9,13,10,45,17.0,272.0,0.85,28.5,286.0,220.29,162.43
2016,9,13,11,0,23.0,310.0,0.8,29.0,329.0,253.31,185.89
2016,9,13,11,15,35.5,348.0,0.8,29.0,378.5,282.3,206.56
2016,9,13,11,30,48.0,386.0,0.8,29.0,428.0,322.33,235.13
2016,9,13,11,45,74.5,413.0,0.8,29.5,479.5,364.25,264.25
2016,9,13,12,0,101.0,440.0,0.8,30.0,531.0,410.04,295.79
2016,9,13,12,15,78.0,425.0,0.85,30.0,495.0,396.13,286.22
2016,9,13,12,30,55.0,410.0,0.9,30.0,459.0,378.87,274.43
2016,9,13,12,45,167.5,422.5,1.0,30.0,571.0,482.94,349.4
2016,9,13,13,0,280.0,435.0,1.1,30.0,683.0,600.45,431.07
2016,9,13,13,15,208.5,434.5,1.2,30.0,618.0,556.42,400.62
2016,9,13,13,30,137.0,434.0,1.3,30.0,553.0,513.53,371.32
2016,9,13,13,45,225.5,411.0,1.4,30.5,600.5,580.49,419.92
2016,9,13,14,0,314.0,388.0,1.5,31.0,648.0,665.65,479.03
2016,9,13,14,15,572.0,252.5,1.6,30.5,704.0,796.98,574.55
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,903.88,647.96
2016,9,13,14,45,805.5,121.0,1.8,30.0,720.5,914.03,655.65
2016,9,13,15,0,781.0,125.0,1.9,30.0,681.0,909.58,655.18
2016,9,13,15,15,765.0,122.0,1.95,30.0,638.0,901.67,652.22
2016,9,13,15,30,749.0,119.0,2.0,30.0,595.0,890.12,647.07
2016,9,13,15,45,727.5,115.0,2.1,30.0,547.0,874.8,640.03
2016,9,13,16,0,706.0,111.0,2.2,30.0,499.0,850.57,627.08
2016,9,13,16,15,677.0,105.5,2.15,29.5,447.5,814.32,605.97
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,775.56,582.86
2016,9,13,16,45,604.5,94.0,2.1,29.0,341.5,720.49,547.05
2016,9,13,17,0,561.0,88.0,2.1,29.0,287.0,664.1,509.26
2016,9,13,17,15,502.5,79.5,1.9,28.0,233.5,590.4,458.17
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,516.94,404.68
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,409.52,321.8
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,313.89,243.04
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,179.72,115.54
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,67.0,14.0,1.4,22.0,16.0,11.95,0.0
2016,9,14,6,45,191.5,30.0,1.7,22.5,54.5,23.22,12.61
2016,9,14,7,0,316.0,46.0,2.0,23.0,93.0,35.38,24.35
2016,9,14,7,15,399.5,57.5,2.0,23.5,143.5,45.52,33.51
2016,9,14,7,30,483.0,69.0,2.0,24.0,194.0,53.59,40.61
2016,9,14,7,45,542.0,76.0,2.0,24.5,248.0,57.7,44.08
2016,9,14,8,0,601.0,83.0,2.0,25.0,302.0,61.77,47.36
2016,9,14,8,15,310.0,126.0,2.05,25.5,240.0,86.03,67.59
2016,9,14,8,30,19.0,169.0,2.1,26.0,178.0,130.2,103.93
2016,9,14,8,45,120.5,207.5,2.15,26.5,274.5,142.98,113.76
2016,9,14,9,0,222.0,246.0,2.2,27.0,371.0,165.75,131.62
2016,9,14,9,15,230.5,265.5,2.3,27.5,405.0,176.55,139.6
2016,9,14,9,30,239.0,285.0,2.4,28.0,439.0,186.9,147.18
2016,9,14,9,45,514.5,203.5,2.5,28.5,563.5,136.19,93.33
2016,9,14,10,0,790.0,122.0,2.6,29.0,688.0,155.08,85.82
2016,9,14,10,15,419.0,230.5,2.65,29.0,532.5,212.21,140.96
2016,9,14,10,30,48.0,339.0,2.7,29.0,377.0,256.69,189.48
2016,9,14,10,45,434.0,237.0,2.8,29.5,595.5,284.46,198.44
2016,9,14,11,0,820.0,135.0,2.9,30.0,814.0,380.07,263.63
2016,9,14,11,15,465.0,281.5,2.95,30.0,669.0,392.25,282.81
2016,9,14,11,30,110.0,428.0,3.0,30.0,524.0,380.44,278.88
2016,9,14,11,45,216.0,425.0,3.1,30.0,616.0,442.46,324.23
2016,9,14,12,0,322.0,422.0,3.2,30.0,708.0,518.61,379.73
2016,9,14,12,15,353.5,410.0,3.2,30.0,724.5,555.36,406.87
2016,9,14,12,30,385.0,398.0,3.2,30.0,741.0,593.6,435.06
2016,9,14,12,45,608.0,270.0,3.25,30.5,808.5,676.83,497.03
2016,9,14,13,0,831.0,142.0,3.3,31.0,876.0,762.11,559.95
2016,9,14,13,15,477.5,285.5,3.3,31.0,706.0,653.48,480.02
2016,9,14,13,30,124.0,429.0,3.3,31.0,536.0,498.33,364.85
2016,9,14,13,45,65.5,310.0,3.3,31.0,366.5,334.88,248.19
2016,9,14,14,0,7.0,191.0,3.3,31.0,197.0,168.55,123.95
2016,9,14,14,15,401.5,162.0,3.3,31.0,472.0,557.01,420.79
2016,9,14,14,30,796.0,133.0,3.3,31.0,747.0,899.11,657.2
2016,9,14,14,45,780.5,132.0,3.35,31.0,709.5,901.24,657.53
2016,9,14,15,0,765.0,131.0,3.4,31.0,672.0,899.57,658.13
2016,9,14,15,15,748.5,127.5,3.4,30.5,629.5,890.51,655.03
2016,9,14,15,30,732.0,124.0,3.4,30.0,587.0,884.18,653.96
2016,9,14,15,45,714.5,118.0,3.4,30.0,540.0,864.56,642.73
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,841.72,629.43
2016,9,14,16,15,667.5,107.0,3.25,29.5,441.5,805.69,607.44
2016,9,14,16,30,638.0,102.0,3.1,29.0,390.0,767.19,583.46
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,719.47,551.54
2016,9,14,17,0,576.0,83.0,2.9,29.0,285.0,670.06,517.56
2016,9,14,17,15,518.0,74.5,2.55,28.5,231.5,596.71,464.71
2016,9,14,17,30,460.0,66.0,2.2,28.0,178.0,523.77,409.9
2016,9,14,17,45,376.0,54.0,1.9,27.5,129.0,426.27,333.75
2016,9,14,18,0,292.0,42.0,1.6,27.0,80.0,331.7,255.48
2016,9,14,18,15,167.0,25.5,1.55,26.5,44.5,200.2,120.13
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,37.93,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.2,22.0,10.0,7.68,0.0
2016,9,15,6,45,94.5,33.0,1.55,22.5,45.5,25.6,14.3
2016,9,15,7,0,164.0,57.0,1.9,23.0,81.0,43.23,30.94
2016,9,15,7,15,231.0,78.5,1.8,23.5,128.5,58.76,44.79
2016,9,15,7,30,298.0,100.0,1.7,24.0,176.0,73.92,57.97
2016,9,15,7,45,354.5,115.5,1.65,25.0,228.0,82.72,65.25
2016,9,15,8,0,411.0,131.0,1.6,26.0,280.0,92.27,72.87
2016,9,15,8,15,451.5,143.5,1.65,26.5,332.0,99.29,78.34
2016,9,15,8,30,492.0,156.0,1.7,27.0,384.0,106.0,83.45
2016,9,15,8,45,385.0,196.5,1.75,27.5,388.0,133.56,105.58
2016,9,15,9,0,278.0,237.0,1.8,28.0,392.0,153.67,121.25
2016,9,15,9,15,286.0,259.5,1.85,28.0,431.5,164.65,129.66
2016,9,15,9,30,294.0,282.0,1.9,28.0,471.0,175.02,137.55
2016,9,15,9,45,278.0,307.0,2.0,28.5,495.5,194.2,141.38
2016,9,15,10,0,262.0,332.0,2.1,29.0,520.0,231.43,163.15
2016,9,15,10,15,469.0,268.5,2.15,29.0,625.0,243.09,161.71
2016,9,15,10,30,676.0,205.0,2.2,29.0,730.0,282.13,184.67
2016,9,15,10,45,381.5,300.5,2.3,29.5,599.0,310.32,218.42
2016,9,15,11,0,87.0,396.0,2.4,30.0,468.0,324.39,237.22
2016,9,15,11,15,152.5,413.5,2.45,30.0,543.5,367.65,268.15
2016,9,15,11,30,218.0,431.0,2.5,30.0,619.0,426.76,310.86
2016,9,15,11,45,460.0,329.5,2.55,30.5,733.0,492.49,358.33
2016,9,15,12,0,702.0,228.0,2.6,31.0,847.0,583.84,424.91
2016,9,15,12,15,465.0,338.0,2.6,31.0,748.5,568.78,414.15
2016,9,15,12,30,228.0,448.0,2.6,31.0,650.0,527.2,383.3
2016,9,15,12,45,330.0,409.5,2.65,31.0,700.0,591.51,430.73
2016,9,15,13,0,432.0,371.0,2.7,31.0,750.0,664.55,483.3
2016,9,15,13,15,558.5,300.0,2.7,31.0,783.0,729.43,530.63
2016,9,15,13,30,685.0,229.0,2.7,31.0,816.0,799.92,581.36
2016,9,15,13,45,668.5,232.0,2.75,31.0,792.5,818.16,594.16
2016,9,15,14,0,652.0,235.0,2.8,31.0,769.0,832.76,604.91
2016,9,15,14,15,390.5,304.0,2.8,31.0,621.0,682.55,499.63
2016,9,15,14,30,129.0,373.0,2.8,31.0,473.0,494.38,363.96
2016,9,15,14,45,67.5,282.5,2.8,31.0,335.0,331.92,247.65
2016,9,15,15,0,6.0,192.0,2.8,31.0,197.0,172.23,127.56
2016,9,15,15,15,304.5,187.5,2.8,30.5,379.5,526.84,400.44
2016,9,15,15,30,603.0,183.0,2.8,30.0,562.0,824.67,613.31
2016,9,15,15,45,581.0,174.5,2.8,30.0,515.0,790.35,589.46
2016,9,15,16,0,559.0,166.0,2.8,30.0,468.0,761.85,572.06
2016,9,15,16,15,526.0,156.5,2.65,29.5,417.5,719.32,544.99
2016,9,15,16,30,493.0,147.0,2.5,29.0,367.0,675.04,516.26
2016,9,15,16,45,458.5,132.5,2.45,29.0,316.0,621.82,479.8
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,567.69,441.62
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,492.7,386.1
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,419.2,329.5
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,312.23,245.2
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,226.56,173.51
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,115.78,60.38
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,10.24,0.0
2016,9,16,6,45,186.5,29.0,0.8,23.0,52.0,22.46,11.66
2016,9,16,7,0,311.0,46.0,0.9,24.0,90.0,35.38,24.21
2016,9,16,7,15,395.0,57.5,0.9,24.5,140.5,45.65,33.45
2016,9,16,7,30,479.0,69.0,0.9,25.0,191.0,53.72,40.53
2016,9,16,7,45,536.0,77.0,0.9,25.5,245.0,58.57,44.63
2016,9,16,8,0,593.0,85.0,0.9,26.0,299.0,63.33,48.48
2016,9,16,8,15,631.5,91.5,1.0,26.5,353.0,66.65,51.0
2016,9,16,8,30,670.0,98.0,1.1,27.0,407.0,69.85,53.37
2016,9,16,8,45,465.0,168.5,1.2,27.5,395.0,111.49,87.48
2016,9,16,9,0,260.0,239.0,1.3,28.0,383.0,154.52,121.85
2016,9,16,9,15,512.0,177.5,1.3,28.5,493.5,113.23,87.75
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,82.91,62.76
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,98.77,60.95
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,153.68,84.29
2016,9,16,10,15,807.5,123.5,1.3,30.0,724.0,209.7,121.97
2016,9,16,10,30,819.0,126.0,1.3,30.0,760.0,266.82,166.67
2016,9,16,10,45,534.5,264.0,1.3,30.5,684.0,329.94,226.0
2016,9,16,11,0,250.0,402.0,1.3,31.0,608.0,368.2,262.36
2016,9,16,11,15,260.0,411.0,1.3,31.0,630.0,402.48,287.91
2016,9,16,11,30,270.0,420.0,1.3,31.0,652.0,437.98,314.07
2016,9,16,11,45,568.0,272.0,1.35,31.5,768.5,503.46,360.89
2016,9,16,12,0,866.0,124.0,1.4,32.0,885.0,592.66,425.44
2016,9,16,12,15,477.5,278.5,1.4,32.0,698.5,529.59,381.64
2016,9,16,12,30,89.0,433.0,1.4,32.0,512.0,420.29,302.49
2016,9,16,12,45,477.0,278.5,1.45,32.0,697.0,590.49,427.56
2016,9,16,13,0,865.0,124.0,1.5,32.0,882.0,763.33,549.01
2016,9,16,13,15,579.5,267.5,1.55,32.0,772.0,718.16,513.97
2016,9,16,13,30,294.0,411.0,1.6,32.0,662.0,632.16,452.28
2016,9,16,13,45,571.5,265.0,1.65,32.0,736.5,761.69,546.67
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,874.22,622.77
2016,9,16,14,15,840.5,117.5,1.75,32.0,781.0,889.35,632.67
2016,9,16,14,30,832.0,116.0,1.8,32.0,751.0,900.84,641.41
2016,9,16,14,45,812.0,118.0,1.9,32.0,712.5,912.76,651.17
2016,9,16,15,0,792.0,120.0,2.0,32.0,674.0,910.32,651.95
2016,9,16,15,15,776.0,117.0,2.0,32.0,631.0,902.28,648.42
2016,9,16,15,30,760.0,114.0,2.0,32.0,588.0,890.58,642.74
2016,9,16,15,45,738.5,110.0,2.05,32.0,539.5,868.93,631.19
2016,9,16,16,0,717.0,106.0,2.1,32.0,491.0,850.3,621.69
2016,9,16,16,15,687.5,101.0,2.05,31.5,439.0,814.06,600.75
2016,9,16,16,30,658.0,96.0,2.0,31.0,387.0,775.34,577.86
2016,9,16,16,45,616.5,89.5,1.95,31.0,333.0,721.45,542.79
2016,9,16,17,0,575.0,83.0,1.9,31.0,279.0,666.21,505.75
2016,9,16,17,15,515.0,74.0,1.7,30.0,225.0,590.63,453.56
2016,9,16,17,30,455.0,65.0,1.5,29.0,171.0,515.55,398.97
2016,9,16,17,45,368.5,52.0,1.3,28.5,122.5,415.4,321.56
2016,9,16,18,0,282.0,39.0,1.1,28.0,74.0,318.72,241.56
2016,9,16,18,15,141.0,19.5,1.1,27.5,37.0,163.71,72.54
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,10.24,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,22.09,11.16
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,34.07,23.05
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,41.7,30.06
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,49.18,36.65
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,54.26,40.87
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,59.19,44.79
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,62.01,46.91
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,64.75,48.9
2016,9,17,8,45,717.5,96.0,1.05,28.5,460.0,67.49,50.87
2016,9,17,9,0,740.0,102.0,0.9,29.0,511.0,76.79,58.21
2016,9,17,9,15,759.5,105.5,0.8,29.5,558.0,77.75,58.63
2016,9,17,9,30,779.0,109.0,0.7,30.0,605.0,78.65,59.04
2016,9,17,9,45,504.0,222.0,0.6,30.5,551.5,144.99,100.02
2016,9,17,10,0,229.0,335.0,0.5,31.0,498.0,240.7,168.57
2016,9,17,10,15,132.0,326.0,0.55,31.0,421.5,242.49,171.93
2016,9,17,10,30,35.0,317.0,0.6,31.0,345.0,239.91,173.93
2016,9,17,10,45,433.5,224.0,0.7,31.5,579.0,274.99,187.54
2016,9,17,11,0,832.0,131.0,0.8,32.0,813.0,379.29,256.51
2016,9,17,11,15,837.5,132.0,0.85,32.0,833.5,437.17,302.59
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,490.17,344.44
2016,9,17,11,45,566.5,280.0,1.0,32.0,767.5,509.89,362.28
2016,9,17,12,0,290.0,427.0,1.1,32.0,681.0,504.11,359.35
2016,9,17,12,15,311.5,422.5,1.15,32.0,696.5,539.01,384.64
2016,9,17,12,30,333.0,418.0,1.2,32.0,712.0,574.97,410.16
2016,9,17,12,45,205.0,418.5,1.25,32.5,599.5,505.84,362.07
2016,9,17,13,0,77.0,419.0,1.3,33.0,487.0,420.47,301.74
2016,9,17,13,15,458.0,276.5,1.35,33.0,666.5,628.79,452.97
2016,9,17,13,30,839.0,134.0,1.4,33.0,846.0,820.9,583.38
2016,9,17,13,45,834.5,132.0,1.5,33.0,824.5,854.95,604.69
2016,9,17,14,0,830.0,130.0,1.6,33.0,803.0,877.06,620.16
2016,9,17,14,15,497.5,250.5,1.65,33.0,650.0,724.84,519.73
2016,9,17,14,30,165.0,371.0,1.7,33.0,497.0,525.61,379.99
2016,9,17,14,45,459.5,254.0,1.75,33.0,579.5,724.86,525.1
2016,9,17,15,0,754.0,137.0,1.8,33.0,662.0,891.4,637.26
2016,9,17,15,15,736.5,133.5,1.85,32.5,618.5,887.86,636.71
2016,9,17,15,30,719.0,130.0,1.9,32.0,575.0,874.63,631.77
2016,9,17,15,45,697.0,124.5,1.95,32.0,527.0,851.31,619.09
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,824.83,604.35
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.5,785.84,581.42
2016,9,17,16,30,612.0,107.0,1.9,31.0,376.0,744.42,556.46
2016,9,17,16,45,569.0,99.5,1.85,31.0,322.0,688.51,519.67
2016,9,17,17,0,526.0,92.0,1.8,31.0,268.0,631.23,480.82
2016,9,17,17,15,463.5,81.5,1.65,30.0,215.0,546.21,421.47
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,471.41,366.62
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,370.47,287.77
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,275.55,207.88
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,141.87,44.42
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,23.12,11.66
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,37.37,25.78
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,47.55,35.02
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,57.52,43.76
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,65.45,50.49
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,70.68,54.74
2016,9,18,8,15,589.0,102.0,2.45,26.5,343.5,74.02,57.25
2016,9,18,8,30,630.0,109.0,2.4,27.0,397.0,77.25,59.61
2016,9,18,8,45,660.5,114.0,2.35,27.5,448.0,78.83,60.57
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,80.35,61.47
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,81.34,61.93
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,82.25,62.34
2016,9,18,9,45,749.5,131.5,1.9,29.5,634.5,104.89,67.15
2016,9,18,10,0,765.0,135.0,1.8,30.0,676.0,158.62,89.63
2016,9,18,10,15,777.0,137.5,1.65,30.0,711.5,212.97,125.89
2016,9,18,10,30,789.0,140.0,1.5,30.0,747.0,268.5,169.11
2016,9,18,10,45,798.0,141.5,1.4,30.5,775.0,323.46,213.84
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,378.78,258.81
2016,9,18,11,15,813.0,144.5,1.15,31.0,823.5,433.04,302.43
2016,9,18,11,30,819.0,146.0,1.0,31.0,844.0,486.87,344.21
2016,9,18,11,45,847.0,130.5,0.85,31.5,861.5,538.23,381.93
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,589.08,417.71
2016,9,18,12,15,692.5,234.5,0.6,32.0,840.5,624.53,440.49
2016,9,18,12,30,510.0,354.0,0.5,32.0,802.0,642.26,449.69
2016,9,18,12,45,501.0,353.0,0.45,32.5,791.0,668.4,466.04
2016,9,18,13,0,492.0,352.0,0.4,33.0,780.0,692.15,480.29
2016,9,18,13,15,414.5,373.5,0.45,33.0,730.0,671.48,467.4
2016,9,18,13,30,337.0,395.0,0.5,33.0,680.0,652.02,455.18
2016,9,18,13,45,598.0,252.5,0.6,33.0,742.0,774.58,541.52
2016,9,18,14,0,859.0,110.0,0.7,33.0,804.0,871.46,605.32
2016,9,18,14,15,851.5,108.5,0.75,32.5,774.0,887.34,616.76
2016,9,18,14,30,844.0,107.0,0.8,32.0,744.0,899.59,627.24
2016,9,18,14,45,828.0,107.0,0.9,32.0,706.5,901.92,631.45
2016,9,18,15,0,812.0,107.0,1.0,32.0,669.0,911.39,640.33
2016,9,18,15,15,681.0,149.0,1.05,32.0,599.5,851.46,605.01
2016,9,18,15,30,550.0,191.0,1.1,32.0,530.0,771.14,555.95
2016,9,18,15,45,646.0,142.5,1.15,32.0,508.0,822.07,592.72
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,850.31,613.0
2016,9,18,16,15,713.5,89.5,1.15,31.5,434.0,820.25,595.92
2016,9,18,16,30,685.0,85.0,1.1,31.0,382.0,782.78,574.3
2016,9,18,16,45,645.0,79.0,1.1,31.0,328.0,730.58,541.69
2016,9,18,17,0,605.0,73.0,1.1,31.0,274.0,677.07,507.06
2016,9,18,17,15,544.0,65.5,1.0,30.0,220.0,602.31,456.75
2016,9,18,17,30,483.0,58.0,0.9,29.0,166.0,528.24,403.93
2016,9,18,17,45,388.0,46.5,0.85,28.5,117.0,422.85,323.94
2016,9,18,18,0,293.0,35.0,0.8,28.0,68.0,322.41,240.57
2016,9,18,18,15,146.5,17.5,0.85,27.5,34.0,164.35,22.78
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,9.39,0.0
2016,9,19,6,45,188.5,26.5,1.75,24.0,50.0,20.58,9.49
2016,9,19,7,0,329.0,42.0,2.0,25.0,88.0,34.14,22.93
2016,9,19,7,15,419.0,52.5,2.1,25.5,138.5,41.76,29.94
2016,9,19,7,30,509.0,63.0,2.2,26.0,189.0,49.26,36.54
2016,9,19,7,45,574.0,68.5,2.35,26.5,245.0,52.51,39.29
2016,9,19,8,0,639.0,74.0,2.5,27.0,301.0,55.81,41.95
2016,9,19,8,15,677.0,79.0,2.45,27.5,355.0,58.47,43.95
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,66.67,50.55
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,68.54,51.68
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,70.35,52.75
2016,9,19,9,15,788.5,95.0,2.15,30.0,561.0,71.29,53.32
2016,9,19,9,30,808.0,98.0,2.0,30.0,609.0,72.18,53.87
2016,9,19,9,45,823.0,100.0,1.95,30.5,651.0,86.26,52.05
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,152.58,82.27
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,209.53,119.76
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,267.22,164.46
2016,9,19,10,45,867.5,106.5,1.8,32.5,793.0,323.86,210.91
2016,9,19,11,0,876.0,107.0,1.8,33.0,822.0,380.53,257.57
2016,9,19,11,15,881.0,108.0,1.85,33.0,842.0,435.98,303.26
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,490.64,347.27
2016,9,19,11,45,890.0,109.0,1.95,33.5,874.0,543.04,387.68
2016,9,19,12,0,894.0,109.0,2.0,34.0,886.0,594.07,425.81
2016,9,19,12,15,895.0,109.0,2.05,34.0,889.5,641.71,461.39
2016,9,19,12,30,896.0,109.0,2.1,34.0,893.0,687.27,494.7
2016,9,19,12,45,895.5,108.5,2.2,34.0,887.5,729.08,525.1
2016,9,19,13,0,895.0,108.0,2.3,34.0,882.0,768.28,552.81
2016,9,19,13,15,891.5,107.0,2.35,34.0,868.0,801.9,575.19
2016,9,19,13,30,888.0,106.0,2.4,34.0,854.0,832.34,595.54
2016,9,19,13,45,883.0,105.0,2.5,34.0,831.5,858.2,613.36
2016,9,19,14,0,878.0,104.0,2.6,34.0,809.0,880.59,629.09
2016,9,19,14,15,870.0,102.5,2.6,34.0,778.5,896.24,639.89
2016,9,19,14,30,862.0,101.0,2.6,34.0,748.0,908.16,648.51
2016,9,19,14,45,851.0,98.5,2.65,34.0,710.5,912.47,652.85
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,912.99,654.99
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,906.0,653.45
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,906.09,656.74
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,886.25,646.12
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,863.07,633.43
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,828.44,612.89
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,791.12,590.24
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,744.05,559.73
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,690.78,523.85
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,616.99,472.59
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,544.02,418.96
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,436.31,335.18
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,334.14,247.66
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,167.12,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
