Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,9.39,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,20.93,9.51
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,32.6,21.72
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,39.94,28.51
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,47.16,34.91
2016,9,20,7,45,608.0,65.5,1.65,25.5,250.5,50.55,37.8
2016,9,20,8,0,670.0,71.0,1.6,26.0,307.0,53.98,40.58
2016,9,20,8,15,706.5,76.0,1.45,26.5,362.0,61.89,47.04
2016,9,20,8,30,743.0,81.0,1.3,27.0,417.0,64.84,49.22
2016,9,20,8,45,771.0,84.0,1.2,28.0,470.0,66.13,49.89
2016,9,20,9,0,799.0,87.0,1.1,29.0,523.0,67.41,50.53
2016,9,20,9,15,817.5,90.0,1.15,29.5,571.0,68.51,51.14
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,69.55,51.71
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,93.79,58.15
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,151.68,80.76
2016,9,20,10,15,873.0,99.5,1.45,31.0,740.0,209.68,118.96
2016,9,20,10,30,883.0,101.0,1.5,31.0,776.0,268.33,164.75
2016,9,20,10,45,889.5,103.0,1.6,31.5,804.5,326.78,212.87
2016,9,20,11,0,896.0,105.0,1.7,32.0,833.0,385.04,261.11
2016,9,20,11,15,901.0,106.0,1.75,32.0,853.0,441.58,307.79
2016,9,20,11,30,906.0,107.0,1.8,32.0,873.0,497.29,352.72
2016,9,20,11,45,907.5,108.0,1.85,32.5,884.5,550.19,393.63
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,601.47,432.03
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,649.49,467.69
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,695.36,500.92
2016,9,20,12,45,908.5,109.0,1.9,33.5,896.5,737.47,529.78
2016,9,20,13,0,907.0,109.0,1.9,34.0,891.0,776.87,555.68
2016,9,20,13,15,903.5,108.0,1.9,34.0,876.5,810.91,577.72
2016,9,20,13,30,900.0,107.0,1.9,34.0,862.0,841.72,597.67
2016,9,20,13,45,894.5,106.0,1.9,34.0,839.0,867.5,614.43
2016,9,20,14,0,889.0,105.0,1.9,34.0,816.0,889.73,629.05
2016,9,20,14,15,625.0,217.0,1.9,34.0,707.5,809.15,577.02
2016,9,20,14,30,361.0,329.0,1.9,34.0,599.0,678.34,486.9
2016,9,20,14,45,249.0,326.5,1.9,34.0,508.0,585.59,424.19
2016,9,20,15,0,137.0,324.0,1.9,34.0,417.0,469.39,342.93
2016,9,20,15,15,460.5,215.5,1.85,33.5,499.5,703.77,515.09
2016,9,20,15,30,784.0,107.0,1.8,33.0,582.0,898.8,646.2
2016,9,20,15,45,762.0,103.0,1.8,33.0,533.0,876.48,631.84
2016,9,20,16,0,740.0,99.0,1.8,33.0,484.0,850.79,617.48
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.5,818.63,599.02
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,778.27,574.77
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,723.08,539.15
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,666.63,501.49
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,587.29,446.96
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,508.78,389.87
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,397.51,304.66
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,292.02,214.34
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,143.14,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,5.97,0.0
2016,9,21,6,45,108.0,29.0,0.4,23.5,43.0,22.63,10.39
2016,9,21,7,0,198.0,51.0,0.4,24.0,78.0,39.09,27.15
2016,9,21,7,15,278.5,69.5,0.5,24.5,126.5,52.06,38.8
2016,9,21,7,30,359.0,88.0,0.6,25.0,175.0,65.0,50.08
2016,9,21,7,45,435.5,97.0,0.7,25.5,230.0,70.92,55.09
2016,9,21,8,0,512.0,106.0,0.8,26.0,285.0,76.77,59.83
2016,9,21,8,15,378.5,145.5,0.85,26.5,290.5,100.22,79.11
2016,9,21,8,30,245.0,185.0,0.9,27.0,296.0,125.71,99.64
2016,9,21,8,45,135.0,195.0,0.95,27.5,257.5,136.06,107.45
2016,9,21,9,0,25.0,205.0,1.0,28.0,219.0,156.33,123.21
2016,9,21,9,15,59.0,244.5,1.05,28.5,281.0,171.63,134.73
2016,9,21,9,30,93.0,284.0,1.1,29.0,343.0,194.29,151.94
2016,9,21,9,45,223.5,293.5,1.15,29.5,447.0,195.7,143.2
2016,9,21,10,0,354.0,303.0,1.2,30.0,551.0,223.05,152.82
2016,9,21,10,15,587.5,218.5,1.25,30.0,655.5,227.53,144.15
2016,9,21,10,30,821.0,134.0,1.3,30.0,760.0,269.26,168.07
2016,9,21,10,45,836.5,132.0,1.4,30.5,790.0,325.33,213.84
2016,9,21,11,0,852.0,130.0,1.5,31.0,820.0,382.35,260.64
2016,9,21,11,15,524.5,277.0,1.6,31.0,705.0,410.63,291.35
2016,9,21,11,30,197.0,424.0,1.7,31.0,590.0,411.71,297.37
2016,9,21,11,45,152.5,426.5,1.8,31.5,556.0,410.74,297.41
2016,9,21,12,0,108.0,429.0,1.9,32.0,522.0,405.36,293.72
2016,9,21,12,15,198.0,426.5,1.95,32.0,598.0,471.59,341.57
2016,9,21,12,30,288.0,424.0,2.0,32.0,674.0,549.77,397.1
2016,9,21,12,45,182.5,417.5,2.15,32.5,576.0,488.96,353.97
2016,9,21,13,0,77.0,411.0,2.3,33.0,478.0,413.7,300.0
2016,9,21,13,15,148.5,413.5,2.35,33.0,538.5,490.59,356.16
2016,9,21,13,30,220.0,416.0,2.4,33.0,599.0,564.38,408.91
2016,9,21,13,45,549.0,264.5,2.45,33.0,705.5,738.37,535.07
2016,9,21,14,0,878.0,113.0,2.5,33.0,812.0,886.77,636.23
2016,9,21,14,15,870.0,111.5,2.55,33.0,781.5,902.55,646.46
2016,9,21,14,30,862.0,110.0,2.6,33.0,751.0,914.61,655.61
2016,9,21,14,45,851.0,107.5,2.65,33.0,713.0,919.09,660.09
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,930.42,669.27
2016,9,21,15,15,825.0,102.0,2.7,32.5,631.0,923.22,667.57
2016,9,21,15,30,810.0,99.0,2.7,32.0,587.0,912.25,663.72
2016,9,21,15,45,790.0,95.0,2.75,32.0,537.5,891.71,652.73
2016,9,21,16,0,770.0,91.0,2.8,32.0,488.0,867.74,639.51
2016,9,21,16,15,741.0,87.0,2.65,31.5,435.0,832.15,618.25
2016,9,21,16,30,712.0,83.0,2.5,31.0,382.0,799.92,598.98
2016,9,21,16,45,672.0,76.5,2.45,30.5,326.5,746.74,565.2
2016,9,21,17,0,632.0,70.0,2.4,30.0,271.0,692.17,529.15
2016,9,21,17,15,569.0,62.5,2.1,29.0,216.0,615.44,474.81
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,539.44,417.85
2016,9,21,17,45,405.5,43.0,1.55,27.5,111.0,429.18,330.95
2016,9,21,18,0,305.0,31.0,1.3,27.0,61.0,324.81,236.81
2016,9,21,18,15,152.5,15.5,1.3,26.5,30.5,125.38,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,24.5,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,49.0,9.0,1.5,20.0,9.0,7.68,0.0
2016,9,22,6,45,167.0,27.0,1.8,21.0,45.5,20.94,8.9
2016,9,22,7,0,285.0,45.0,2.1,22.0,82.0,34.6,23.53
2016,9,22,7,15,371.5,58.5,2.0,22.5,132.5,44.57,32.7
2016,9,22,7,30,458.0,72.0,1.9,23.0,183.0,56.58,43.3
2016,9,22,7,45,510.5,83.0,1.85,24.0,236.0,63.66,49.28
2016,9,22,8,0,563.0,94.0,1.8,25.0,289.0,70.47,54.8
2016,9,22,8,15,603.0,101.5,1.85,25.5,343.0,74.23,57.69
2016,9,22,8,30,643.0,109.0,1.9,26.0,397.0,77.86,60.41
2016,9,22,8,45,668.5,116.0,2.0,27.0,448.0,80.79,62.36
2016,9,22,9,0,694.0,123.0,2.1,28.0,499.0,83.55,64.15
2016,9,22,9,15,715.5,127.5,2.2,28.5,546.0,84.47,64.55
2016,9,22,9,30,737.0,132.0,2.3,29.0,593.0,85.33,64.91
2016,9,22,9,45,752.0,136.5,2.4,29.5,634.5,96.88,62.97
2016,9,22,10,0,767.0,141.0,2.5,30.0,676.0,160.24,91.65
2016,9,22,10,15,778.5,143.5,2.55,30.0,711.0,214.65,127.55
2016,9,22,10,30,790.0,146.0,2.6,30.0,746.0,270.19,170.94
2016,9,22,10,45,798.5,148.5,2.65,30.5,773.5,325.8,216.71
2016,9,22,11,0,807.0,151.0,2.7,31.0,801.0,381.74,263.03
2016,9,22,11,15,429.0,264.0,2.75,31.0,610.5,363.64,261.22
2016,9,22,11,30,51.0,377.0,2.8,31.0,420.0,317.1,232.59
2016,9,22,11,45,430.5,270.0,2.85,31.5,640.0,431.85,315.66
2016,9,22,12,0,810.0,163.0,2.9,32.0,860.0,588.61,428.59
2016,9,22,12,15,810.5,163.5,2.95,32.0,862.5,634.72,462.99
2016,9,22,12,30,811.0,164.0,3.0,32.0,865.0,678.95,495.88
2016,9,22,12,45,430.0,273.0,3.05,32.5,644.5,550.47,403.52
2016,9,22,13,0,49.0,382.0,3.1,33.0,424.0,367.67,267.94
2016,9,22,13,15,420.5,273.0,3.15,33.0,623.0,594.03,436.9
2016,9,22,13,30,792.0,164.0,3.2,33.0,822.0,814.04,592.62
2016,9,22,13,45,780.5,164.5,3.25,33.0,798.0,835.03,605.87
2016,9,22,14,0,769.0,165.0,3.3,33.0,774.0,852.37,618.23
2016,9,22,14,15,516.5,257.0,3.35,33.0,659.5,744.31,543.41
2016,9,22,14,30,264.0,349.0,3.4,33.0,545.0,610.23,447.17
2016,9,22,14,45,469.0,262.0,3.45,33.0,587.5,737.8,542.44
2016,9,22,15,0,674.0,175.0,3.5,33.0,630.0,857.35,627.97
2016,9,22,15,15,500.0,213.5,3.5,32.5,538.5,737.0,546.25
2016,9,22,15,30,326.0,252.0,3.5,32.0,447.0,603.34,452.42
2016,9,22,15,45,325.0,228.5,3.5,31.5,409.0,581.53,440.4
2016,9,22,16,0,324.0,205.0,3.5,31.0,371.0,557.5,426.04
2016,9,22,16,15,302.5,184.0,3.4,30.5,325.5,515.37,397.45
2016,9,22,16,30,281.0,163.0,3.3,30.0,280.0,471.87,367.29
2016,9,22,16,45,246.5,145.5,3.25,30.0,237.0,420.52,329.38
2016,9,22,17,0,212.0,128.0,3.2,30.0,194.0,369.59,290.74
2016,9,22,17,15,176.5,105.0,2.85,29.0,152.0,310.2,245.08
2016,9,22,17,30,141.0,82.0,2.5,28.0,110.0,235.45,185.81
2016,9,22,17,45,91.0,57.5,2.2,27.5,73.5,163.49,126.01
2016,9,22,18,0,41.0,33.0,1.9,27.0,37.0,90.64,62.04
2016,9,22,18,15,20.5,16.5,1.9,26.5,18.5,29.1,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,115.5,23.0,2.2,22.5,38.0,17.78,6.25
2016,9,23,7,0,231.0,46.0,2.4,23.0,76.0,35.16,23.84
2016,9,23,7,15,323.0,60.0,2.55,23.5,124.5,45.42,33.25
2016,9,23,7,30,415.0,74.0,2.7,24.0,173.0,55.49,42.17
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,58.87,45.09
2016,9,23,8,0,595.0,80.0,3.0,25.0,286.0,60.11,46.0
2016,9,23,8,15,635.5,86.0,3.1,25.5,339.5,63.26,48.44
2016,9,23,8,30,676.0,92.0,3.2,26.0,393.0,66.33,50.74
2016,9,23,8,45,338.0,106.5,3.35,26.5,257.0,71.5,54.78
2016,9,23,9,0,0.0,121.0,3.5,27.0,121.0,98.16,76.62
2016,9,23,9,15,395.5,111.0,3.5,27.5,357.0,68.71,51.81
2016,9,23,9,30,791.0,101.0,3.5,28.0,593.0,74.21,56.09
2016,9,23,9,45,808.0,102.5,3.55,28.5,635.0,84.25,53.42
2016,9,23,10,0,825.0,104.0,3.6,29.0,677.0,140.11,74.74
2016,9,23,10,15,593.0,219.0,3.6,29.0,642.0,227.91,146.16
2016,9,23,10,30,361.0,334.0,3.6,29.0,607.0,301.3,211.44
2016,9,23,10,45,612.5,222.0,3.65,29.5,705.0,319.08,218.78
2016,9,23,11,0,864.0,110.0,3.7,30.0,803.0,375.14,259.11
2016,9,23,11,15,869.0,111.0,3.7,30.0,823.0,429.87,305.57
2016,9,23,11,30,874.0,112.0,3.7,30.0,843.0,483.81,350.4
2016,9,23,11,45,869.0,117.0,3.75,30.5,852.5,534.79,391.22
2016,9,23,12,0,864.0,122.0,3.8,31.0,862.0,583.69,429.18
2016,9,23,12,15,566.5,273.5,3.85,31.0,759.5,576.43,424.28
2016,9,23,12,30,269.0,425.0,3.9,31.0,657.0,537.93,394.75
2016,9,23,12,45,564.0,274.0,3.95,31.5,756.0,643.63,474.45
2016,9,23,13,0,859.0,123.0,4.0,32.0,855.0,750.33,553.84
2016,9,23,13,15,606.5,251.0,4.05,32.0,763.5,719.85,528.82
2016,9,23,13,30,354.0,379.0,4.1,32.0,672.0,649.27,475.92
2016,9,23,13,45,375.0,359.5,4.15,32.0,662.0,668.44,491.29
2016,9,23,14,0,396.0,340.0,4.2,32.0,652.0,686.31,505.4
2016,9,23,14,15,367.0,334.5,4.2,31.5,615.0,672.63,497.42
2016,9,23,14,30,338.0,329.0,4.2,31.0,578.0,656.06,487.49
2016,9,23,14,45,568.5,219.0,4.2,31.0,611.5,783.57,583.66
2016,9,23,15,0,799.0,109.0,4.2,31.0,645.0,893.15,660.51
2016,9,23,15,15,589.5,173.0,4.15,30.5,554.0,784.08,587.84
2016,9,23,15,30,380.0,237.0,4.1,30.0,463.0,636.3,482.61
2016,9,23,15,45,551.0,166.0,4.1,30.0,462.0,742.04,564.38
2016,9,23,16,0,722.0,95.0,4.1,30.0,461.0,828.9,626.63
2016,9,23,16,15,441.5,133.5,3.95,29.5,349.5,602.66,466.9
2016,9,23,16,30,161.0,172.0,3.8,29.0,238.0,354.01,277.1
2016,9,23,16,45,367.0,122.0,3.7,29.0,243.5,517.49,407.91
2016,9,23,17,0,573.0,72.0,3.6,29.0,249.0,639.19,499.35
2016,9,23,17,15,505.0,63.5,3.25,28.5,195.5,558.42,438.23
2016,9,23,17,30,437.0,55.0,2.9,28.0,142.0,478.79,375.99
2016,9,23,17,45,329.0,42.5,2.6,27.5,95.5,364.56,283.77
2016,9,23,18,0,221.0,30.0,2.3,27.0,49.0,257.04,180.67
2016,9,23,18,15,110.5,15.0,2.4,26.5,24.5,93.38,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,17.04,5.29
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,33.74,22.6
2016,9,24,7,15,337.5,57.5,2.95,23.0,123.5,43.69,31.82
2016,9,24,7,30,429.0,71.0,3.0,23.0,172.0,53.47,40.6
2016,9,24,7,45,492.5,79.5,3.1,23.5,225.5,60.87,47.0
2016,9,24,8,0,556.0,88.0,3.2,24.0,279.0,65.93,51.18
2016,9,24,8,15,278.0,76.0,3.35,24.5,171.5,53.33,40.17
2016,9,24,8,30,0.0,64.0,3.5,25.0,64.0,53.04,39.7
2016,9,24,8,45,55.0,151.0,3.65,25.5,180.5,114.52,91.09
2016,9,24,9,0,110.0,238.0,3.8,26.0,297.0,166.87,133.68
2016,9,24,9,15,55.0,181.5,3.85,26.5,211.0,135.14,106.94
2016,9,24,9,30,0.0,125.0,3.9,27.0,125.0,101.88,79.15
2016,9,24,9,45,105.0,226.5,3.95,27.5,299.5,155.85,116.43
2016,9,24,10,0,210.0,328.0,4.0,28.0,474.0,232.98,168.42
2016,9,24,10,15,513.0,225.0,3.95,28.0,605.0,220.15,144.14
2016,9,24,10,30,816.0,122.0,3.9,28.0,736.0,257.51,162.25
2016,9,24,10,45,570.5,247.0,3.9,28.5,684.0,325.49,225.89
2016,9,24,11,0,325.0,372.0,3.9,29.0,632.0,373.08,270.13
2016,9,24,11,15,415.0,349.0,3.9,29.0,689.5,416.0,302.52
2016,9,24,11,30,505.0,326.0,3.9,29.0,747.0,473.06,345.94
2016,9,24,11,45,408.5,367.5,3.95,29.5,711.0,493.37,362.63
2016,9,24,12,0,312.0,409.0,4.0,30.0,675.0,501.89,369.43
2016,9,24,12,15,218.5,420.0,4.0,30.0,607.0,478.47,353.19
2016,9,24,12,30,125.0,431.0,4.0,30.0,539.0,445.77,329.36
2016,9,24,12,45,333.5,377.5,4.0,30.0,661.5,565.0,418.63
2016,9,24,13,0,542.0,324.0,4.0,30.0,784.0,701.73,518.05
2016,9,24,13,15,686.5,227.5,3.95,30.0,799.5,759.81,561.9
2016,9,24,13,30,831.0,131.0,3.9,30.0,815.0,811.24,600.28
2016,9,24,13,45,823.0,130.5,3.9,30.0,792.0,834.57,616.43
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,854.37,630.47
2016,9,24,14,15,559.0,233.0,3.85,30.0,663.5,755.76,561.35
2016,9,24,14,30,303.0,336.0,3.8,30.0,558.0,631.31,469.79
2016,9,24,14,45,505.5,243.0,3.8,30.0,589.5,749.83,559.9
2016,9,24,15,0,708.0,150.0,3.8,30.0,621.0,858.75,638.36
2016,9,24,15,15,688.5,145.5,3.8,29.5,578.0,845.58,631.56
2016,9,24,15,30,669.0,141.0,3.8,29.0,535.0,828.96,623.29
2016,9,24,15,45,545.5,161.0,3.8,29.0,463.5,729.61,555.81
2016,9,24,16,0,422.0,181.0,3.8,29.0,392.0,639.69,491.53
2016,9,24,16,15,250.5,174.0,3.6,28.5,295.5,453.32,353.69
2016,9,24,16,30,79.0,167.0,3.4,28.0,199.0,253.64,198.5
2016,9,24,16,45,67.0,143.0,3.2,27.5,167.5,218.66,172.12
2016,9,24,17,0,55.0,119.0,3.0,27.0,136.0,183.3,144.37
2016,9,24,17,15,40.0,95.0,2.8,26.5,106.0,144.96,113.35
2016,9,24,17,30,25.0,71.0,2.6,26.0,76.0,106.05,81.09
2016,9,24,17,45,12.5,47.5,2.45,26.0,50.0,59.94,42.55
2016,9,24,18,0,0.0,24.0,2.3,26.0,24.0,22.03,9.76
2016,9,24,18,15,0.0,12.0,2.35,25.5,12.0,10.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,13.0,21.5,2.15,22.5,23.0,17.6,5.16
2016,9,25,7,0,26.0,43.0,2.3,23.0,46.0,33.97,22.75
2016,9,25,7,15,52.0,67.0,2.35,23.0,78.0,51.7,38.63
2016,9,25,7,30,78.0,91.0,2.4,23.0,110.0,67.78,52.87
2016,9,25,7,45,101.0,114.5,2.5,23.5,145.0,83.94,66.73
2016,9,25,8,0,124.0,138.0,2.6,24.0,180.0,99.66,79.88
2016,9,25,8,15,92.0,159.0,2.65,24.0,193.5,116.65,93.99
2016,9,25,8,30,60.0,180.0,2.7,24.0,207.0,130.38,105.15
2016,9,25,8,45,42.5,190.5,2.75,24.0,210.5,137.99,111.09
2016,9,25,9,0,25.0,201.0,2.8,24.0,214.0,153.41,123.45
2016,9,25,9,15,88.5,243.5,2.8,24.0,297.0,171.22,137.65
2016,9,25,9,30,152.0,286.0,2.8,24.0,380.0,185.45,148.81
2016,9,25,9,45,106.5,295.5,2.8,24.5,363.5,203.39,154.61
2016,9,25,10,0,61.0,305.0,2.8,25.0,347.0,217.99,163.82
2016,9,25,10,15,180.5,326.5,2.8,25.0,460.0,248.61,181.35
2016,9,25,10,30,300.0,348.0,2.8,25.0,573.0,295.97,212.63
2016,9,25,10,45,177.0,353.0,2.85,25.5,487.0,300.49,221.23
2016,9,25,11,0,54.0,358.0,2.9,26.0,401.0,287.33,215.02
2016,9,25,11,15,214.5,366.0,2.9,26.0,543.5,359.22,266.43
2016,9,25,11,30,375.0,374.0,2.9,26.0,686.0,451.66,333.97
2016,9,25,11,45,339.5,391.5,2.9,26.5,677.0,476.21,352.83
2016,9,25,12,0,304.0,409.0,2.9,27.0,668.0,497.28,368.6
2016,9,25,12,15,259.5,419.5,2.85,27.0,641.0,504.19,374.22
2016,9,25,12,30,215.0,430.0,2.8,27.0,614.0,503.02,373.63
2016,9,25,12,45,292.0,407.5,2.75,27.0,655.0,561.43,416.99
2016,9,25,13,0,369.0,385.0,2.7,27.0,696.0,620.25,460.1
2016,9,25,13,15,187.5,281.5,2.55,26.5,439.5,410.13,309.37
2016,9,25,13,30,6.0,178.0,2.4,26.0,183.0,155.03,115.69
2016,9,25,13,45,3.0,101.5,2.3,26.0,104.0,87.38,63.64
2016,9,25,14,0,0.0,25.0,2.2,26.0,25.0,20.78,10.96
2016,9,25,14,15,0.0,23.0,2.15,26.0,23.0,19.1,9.66
2016,9,25,14,30,0.0,21.0,2.1,26.0,21.0,17.43,8.35
2016,9,25,14,45,0.0,19.0,2.1,26.0,19.0,15.75,7.03
2016,9,25,15,0,0.0,17.0,2.1,26.0,17.0,14.08,5.71
2016,9,25,15,15,0.0,21.0,2.1,25.5,21.0,17.39,8.44
2016,9,25,15,30,0.0,25.0,2.1,25.0,25.0,20.69,11.19
2016,9,25,15,45,0.0,32.0,2.1,25.0,32.0,26.47,15.96
2016,9,25,16,0,0.0,39.0,2.1,25.0,39.0,32.26,20.76
2016,9,25,16,15,0.0,34.0,2.1,24.5,34.0,28.09,17.48
2016,9,25,16,30,0.0,29.0,2.1,24.0,29.0,23.93,14.17
2016,9,25,16,45,0.0,24.5,2.1,24.0,24.5,20.2,11.12
2016,9,25,17,0,0.0,20.0,2.1,24.0,20.0,16.47,8.04
2016,9,25,17,15,0.0,15.5,2.1,23.5,15.5,12.75,4.95
2016,9,25,17,30,0.0,11.0,2.1,23.0,11.0,9.03,1.81
2016,9,25,17,45,0.0,7.0,2.1,23.0,7.0,5.74,0.0
2016,9,25,18,0,0.0,3.0,2.1,23.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,2.15,23.0,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,20.0,1.5,1.23,0.0
2016,9,26,7,0,0.0,3.0,3.2,20.0,3.0,2.46,0.0
2016,9,26,7,15,0.0,5.5,3.35,20.0,5.5,4.51,0.0
2016,9,26,7,30,0.0,8.0,3.5,20.0,8.0,6.57,0.11
2016,9,26,7,45,0.0,11.0,3.65,20.0,11.0,9.04,2.31
2016,9,26,8,0,0.0,14.0,3.8,20.0,14.0,11.52,4.49
2016,9,26,8,15,0.0,18.0,3.85,20.0,18.0,14.83,7.37
2016,9,26,8,30,0.0,22.0,3.9,20.0,22.0,18.15,10.22
2016,9,26,8,45,0.0,52.5,4.0,20.0,52.5,43.48,32.16
2016,9,26,9,0,0.0,83.0,4.1,20.0,83.0,68.95,53.94
2016,9,26,9,15,0.0,70.0,4.05,20.0,70.0,58.12,44.46
2016,9,26,9,30,0.0,57.0,4.0,20.0,57.0,47.31,35.06
2016,9,26,9,45,0.0,88.5,4.0,20.0,88.5,73.66,57.41
2016,9,26,10,0,0.0,120.0,4.0,20.0,120.0,98.67,74.88
2016,9,26,10,15,0.0,71.5,3.95,20.0,71.5,59.51,43.0
2016,9,26,10,30,0.0,23.0,3.9,20.0,23.0,19.1,10.0
2016,9,26,10,45,0.0,44.5,3.9,20.5,44.5,37.03,24.55
2016,9,26,11,0,0.0,66.0,3.9,21.0,66.0,55.01,39.0
2016,9,26,11,15,1.5,110.0,3.9,21.0,111.0,92.05,68.65
2016,9,26,11,30,3.0,154.0,3.9,21.0,156.0,128.59,97.63
2016,9,26,11,45,1.5,129.0,3.9,21.5,130.0,107.96,81.01
2016,9,26,12,0,0.0,104.0,3.9,22.0,104.0,86.76,64.01
2016,9,26,12,15,4.0,148.5,3.9,22.0,151.5,126.06,95.21
2016,9,26,12,30,8.0,193.0,3.9,22.0,199.0,166.06,126.67
2016,9,26,12,45,5.5,175.0,3.9,22.0,179.5,150.17,114.17
2016,9,26,13,0,3.0,157.0,3.9,22.0,160.0,133.78,101.31
2016,9,26,13,15,1.5,138.0,3.9,22.0,139.5,116.9,88.02
2016,9,26,13,30,0.0,119.0,3.9,22.0,119.0,99.73,74.45
2016,9,26,13,45,4.5,168.5,3.95,22.0,172.5,146.18,111.5
2016,9,26,14,0,9.0,218.0,4.0,22.0,226.0,194.43,149.65
2016,9,26,14,15,10.0,221.0,3.95,22.0,229.0,199.35,153.69
2016,9,26,14,30,11.0,224.0,3.9,22.0,232.0,204.57,158.09
2016,9,26,14,45,7.5,202.0,3.9,22.0,207.5,182.45,140.94
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,159.95,123.39
2016,9,26,15,15,2.0,120.5,3.85,21.5,122.0,103.83,78.98
2016,9,26,15,30,0.0,61.0,3.8,21.0,61.0,50.61,36.01
2016,9,26,15,45,83.0,138.0,3.8,21.0,179.5,225.24,181.02
2016,9,26,16,0,166.0,215.0,3.8,21.0,298.0,401.13,321.81
2016,9,26,16,15,157.5,191.0,3.75,20.5,262.5,369.62,298.25
2016,9,26,16,30,149.0,167.0,3.7,20.0,227.0,337.07,274.13
2016,9,26,16,45,135.5,142.5,3.65,20.0,190.5,298.39,243.83
2016,9,26,17,0,122.0,118.0,3.6,20.0,154.0,258.95,212.13
2016,9,26,17,15,99.0,94.0,3.45,19.5,119.0,211.54,172.92
2016,9,26,17,30,76.0,70.0,3.3,19.0,84.0,163.77,132.18
2016,9,26,17,45,39.5,47.5,3.2,19.0,54.5,93.72,71.7
2016,9,26,18,0,3.0,25.0,3.1,19.0,25.0,28.27,12.5
2016,9,26,18,15,1.5,12.5,3.1,19.0,12.5,11.75,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.0,3.35,16.5,15.0,12.37,1.17
2016,9,27,7,0,0.0,30.0,3.4,17.0,30.0,24.74,15.42
2016,9,27,7,15,0.0,50.5,3.5,17.0,50.5,40.79,30.07
2016,9,27,7,30,0.0,71.0,3.6,17.0,71.0,56.63,44.39
2016,9,27,7,45,3.0,93.5,3.7,17.5,94.5,73.71,59.45
2016,9,27,8,0,6.0,116.0,3.8,18.0,118.0,90.6,74.02
2016,9,27,8,15,3.0,117.5,3.8,18.5,118.5,93.08,75.82
2016,9,27,8,30,0.0,119.0,3.8,19.0,119.0,95.18,77.22
2016,9,27,8,45,11.5,158.0,3.85,19.5,164.5,123.4,100.89
2016,9,27,9,0,23.0,197.0,3.9,20.0,210.0,150.63,123.31
2016,9,27,9,15,21.5,211.0,3.75,20.5,223.5,161.13,131.38
2016,9,27,9,30,20.0,225.0,3.6,21.0,237.0,171.47,139.27
2016,9,27,9,45,43.5,265.5,3.5,21.5,294.5,185.54,150.17
2016,9,27,10,0,67.0,306.0,3.4,22.0,352.0,218.6,166.38
2016,9,27,10,15,136.5,333.5,3.25,22.0,433.0,245.31,183.09
2016,9,27,10,30,206.0,361.0,3.1,22.0,514.0,292.06,216.1
2016,9,27,10,45,200.0,376.5,3.0,22.0,529.5,320.5,238.82
2016,9,27,11,0,194.0,392.0,2.9,22.0,545.0,348.49,261.29
2016,9,27,11,15,151.5,399.0,2.8,22.0,521.0,356.41,269.04
2016,9,27,11,30,109.0,406.0,2.7,22.0,497.0,363.19,275.22
2016,9,27,11,45,74.5,384.0,2.65,22.0,446.5,342.32,260.21
2016,9,27,12,0,40.0,362.0,2.6,22.0,396.0,316.09,240.73
2016,9,27,12,15,33.0,346.5,2.6,22.0,375.0,306.57,233.77
2016,9,27,12,30,26.0,331.0,2.6,22.0,354.0,295.45,225.48
2016,9,27,12,45,30.0,338.5,2.6,22.0,364.5,310.09,236.8
2016,9,27,13,0,34.0,346.0,2.6,22.0,375.0,325.37,248.54
2016,9,27,13,15,50.5,361.5,2.6,22.0,403.5,358.14,273.7
2016,9,27,13,30,67.0,377.0,2.6,22.0,432.0,392.98,300.28
2016,9,27,13,45,64.5,364.0,2.65,22.0,416.0,386.46,295.8
2016,9,27,14,0,62.0,351.0,2.7,22.0,400.0,379.17,290.94
2016,9,27,14,15,50.5,325.5,2.65,22.0,364.0,350.51,269.66
2016,9,27,14,30,39.0,300.0,2.6,22.0,328.0,320.26,247.09
2016,9,27,14,45,122.5,302.5,2.6,22.0,384.0,423.76,328.62
2016,9,27,15,0,206.0,305.0,2.6,22.0,440.0,512.55,397.36
2016,9,27,15,15,275.5,270.5,2.55,22.0,437.5,566.78,439.82
2016,9,27,15,30,345.0,236.0,2.5,22.0,435.0,599.78,467.13
2016,9,27,15,45,363.5,209.5,2.45,22.0,402.0,591.95,463.51
2016,9,27,16,0,382.0,183.0,2.4,22.0,369.0,581.37,458.19
2016,9,27,16,15,367.5,163.0,2.15,21.5,325.0,545.92,433.52
2016,9,27,16,30,353.0,143.0,1.9,21.0,281.0,508.73,407.17
2016,9,27,16,45,332.0,122.5,1.7,21.0,236.5,463.53,373.33
2016,9,27,17,0,311.0,102.0,1.5,21.0,192.0,436.78,352.18
2016,9,27,17,15,266.0,83.0,1.35,20.5,148.5,352.28,285.91
2016,9,27,17,30,221.0,64.0,1.2,20.0,105.0,288.5,233.11
2016,9,27,17,45,155.0,44.5,1.05,20.0,68.0,208.96,164.15
2016,9,27,18,0,89.0,25.0,0.9,20.0,31.0,122.59,65.82
2016,9,27,18,15,44.5,12.5,0.85,19.5,15.5,42.57,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.0,17.5,1.65,17.5,37.5,14.13,1.42
2016,9,28,7,0,336.0,35.0,1.9,18.0,75.0,28.61,18.59
2016,9,28,7,15,429.0,45.5,1.85,18.5,125.0,36.49,26.14
2016,9,28,7,30,522.0,56.0,1.8,19.0,175.0,44.25,33.22
2016,9,28,7,45,582.0,63.0,1.8,19.5,229.5,48.86,37.31
2016,9,28,8,0,642.0,70.0,1.8,20.0,284.0,53.41,41.18
2016,9,28,8,15,680.5,75.0,1.65,20.5,338.0,56.2,43.4
2016,9,28,8,30,719.0,80.0,1.5,21.0,392.0,64.3,50.12
2016,9,28,8,45,747.0,84.0,1.35,22.0,443.5,66.34,51.45
2016,9,28,9,0,775.0,88.0,1.2,23.0,495.0,68.32,52.71
2016,9,28,9,15,794.5,91.0,1.15,23.5,542.5,69.42,53.33
2016,9,28,9,30,814.0,94.0,1.1,24.0,590.0,70.48,53.93
2016,9,28,9,45,829.0,96.0,1.05,24.5,631.5,76.5,58.66
2016,9,28,10,0,844.0,98.0,1.0,25.0,673.0,142.84,78.38
2016,9,28,10,15,854.5,100.0,0.95,25.0,708.0,199.98,115.27
2016,9,28,10,30,865.0,102.0,0.9,25.0,743.0,257.8,160.47
2016,9,28,10,45,872.5,103.0,0.9,25.5,770.5,314.61,207.67
2016,9,28,11,0,880.0,104.0,0.9,26.0,798.0,371.27,255.1
2016,9,28,11,15,885.0,105.0,0.9,26.0,817.5,426.62,301.31
2016,9,28,11,30,890.0,106.0,0.9,26.0,837.0,481.12,345.66
2016,9,28,11,45,898.0,103.5,0.95,26.5,849.5,533.3,386.58
2016,9,28,12,0,906.0,101.0,1.0,27.0,862.0,584.31,425.36
2016,9,28,12,15,906.5,101.0,1.0,27.0,864.0,631.57,460.8
2016,9,28,12,30,907.0,101.0,1.0,27.0,866.0,676.62,493.73
2016,9,28,12,45,906.5,100.5,1.05,27.5,860.0,718.13,522.98
2016,9,28,13,0,906.0,100.0,1.1,28.0,854.0,756.94,549.63
2016,9,28,13,15,902.5,99.0,1.1,28.0,839.0,790.13,571.25
2016,9,28,13,30,899.0,98.0,1.1,28.0,824.0,820.07,590.77
2016,9,28,13,45,894.0,96.5,1.15,28.0,800.5,844.91,607.71
2016,9,28,14,0,889.0,95.0,1.2,28.0,777.0,866.19,622.55
2016,9,28,14,15,881.0,93.5,1.2,28.0,746.5,881.24,632.89
2016,9,28,14,30,873.0,92.0,1.2,28.0,716.0,892.54,641.07
2016,9,28,14,45,863.5,89.5,1.2,28.0,678.0,897.6,645.5
2016,9,28,15,0,854.0,87.0,1.2,28.0,640.0,898.89,647.79
2016,9,28,15,15,838.5,84.5,1.15,28.0,596.0,890.92,643.66
2016,9,28,15,30,823.0,82.0,1.1,28.0,552.0,889.35,643.89
2016,9,28,15,45,803.5,78.5,1.1,28.0,503.0,869.43,633.11
2016,9,28,16,0,784.0,75.0,1.1,28.0,454.0,846.17,620.34
2016,9,28,16,15,754.5,71.0,1.05,27.5,401.0,809.98,599.38
2016,9,28,16,30,725.0,67.0,1.0,27.0,348.0,771.21,576.25
2016,9,28,16,45,683.0,61.5,0.95,27.0,293.5,717.11,540.65
2016,9,28,17,0,641.0,56.0,0.9,27.0,239.0,661.63,502.6
2016,9,28,17,15,572.5,49.0,0.85,26.5,185.0,587.85,450.08
2016,9,28,17,30,504.0,42.0,0.8,26.0,131.0,509.89,390.77
2016,9,28,17,45,385.5,31.5,0.8,25.5,84.5,390.55,295.31
2016,9,28,18,0,267.0,21.0,0.8,25.0,38.0,263.98,119.88
2016,9,28,18,15,133.5,10.5,0.8,24.5,19.0,104.25,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.5,16.5,3.8,15.5,39.5,13.36,0.29
2016,9,29,7,0,399.0,33.0,4.0,16.0,79.0,27.13,17.42
2016,9,29,7,15,493.5,42.0,4.0,16.5,131.5,33.94,24.1
2016,9,29,7,30,588.0,51.0,4.0,17.0,184.0,40.71,30.36
2016,9,29,7,45,644.0,57.5,4.0,17.5,240.0,45.18,34.37
2016,9,29,8,0,700.0,64.0,4.0,18.0,296.0,53.95,42.0
2016,9,29,8,15,737.5,68.5,4.05,18.5,352.0,56.87,44.35
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,59.74,46.59
2016,9,29,8,45,801.0,76.5,4.2,20.0,461.0,61.67,47.88
2016,9,29,9,0,827.0,80.0,4.3,21.0,514.0,63.54,49.11
2016,9,29,9,15,846.0,83.0,4.3,21.5,562.0,73.75,57.52
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,75.78,58.93
2016,9,29,9,45,879.0,88.0,4.35,22.5,653.0,81.83,63.73
2016,9,29,10,0,893.0,90.0,4.4,23.0,696.0,141.0,76.49
2016,9,29,10,15,903.0,92.0,4.4,23.5,731.5,200.88,115.68
2016,9,29,10,30,913.0,94.0,4.4,24.0,767.0,261.35,163.94
2016,9,29,10,45,920.0,95.0,4.4,24.5,795.5,320.69,214.85
2016,9,29,11,0,927.0,96.0,4.4,25.0,824.0,379.76,266.22
2016,9,29,11,15,932.0,97.0,4.4,25.0,843.5,437.58,316.61
2016,9,29,11,30,937.0,98.0,4.4,25.0,863.0,494.46,365.19
2016,9,29,11,45,939.0,98.5,4.45,25.5,874.5,548.3,409.57
2016,9,29,12,0,941.0,99.0,4.5,26.0,886.0,600.41,451.29
2016,9,29,12,15,941.5,99.0,4.5,26.0,888.0,649.26,490.21
2016,9,29,12,30,942.0,99.0,4.5,26.0,890.0,695.8,526.5
2016,9,29,12,45,941.0,98.5,4.5,26.0,883.5,738.36,559.18
2016,9,29,13,0,940.0,98.0,4.5,26.0,877.0,778.08,588.96
2016,9,29,13,15,937.0,97.5,4.45,26.0,862.0,813.26,613.53
2016,9,29,13,30,934.0,97.0,4.4,26.0,847.0,845.14,635.79
2016,9,29,13,45,929.0,95.5,4.4,26.0,823.0,870.94,654.09
2016,9,29,14,0,924.0,94.0,4.4,26.0,799.0,893.05,670.0
2016,9,29,14,15,916.0,92.5,4.35,26.0,767.5,908.81,681.47
2016,9,29,14,30,908.0,91.0,4.3,26.0,736.0,920.69,690.49
2016,9,29,14,45,894.0,90.5,4.3,26.0,696.0,924.39,694.39
2016,9,29,15,0,880.0,90.0,4.3,26.0,656.0,924.21,695.89
2016,9,29,15,15,864.5,87.5,4.2,25.5,611.0,916.49,693.31
2016,9,29,15,30,849.0,85.0,4.1,25.0,566.0,915.15,695.33
2016,9,29,15,45,829.0,81.0,4.05,25.0,515.5,894.14,682.71
2016,9,29,16,0,809.0,77.0,4.0,25.0,465.0,869.66,667.77
2016,9,29,16,15,779.0,73.0,3.65,24.5,410.5,832.83,643.74
2016,9,29,16,30,749.0,69.0,3.3,24.0,356.0,793.29,617.26
2016,9,29,16,45,706.0,63.5,3.0,23.5,300.0,737.93,578.67
2016,9,29,17,0,663.0,58.0,2.7,23.0,244.0,681.02,537.3
2016,9,29,17,15,591.5,50.5,2.5,22.0,188.0,604.39,480.07
2016,9,29,17,30,520.0,43.0,2.3,21.0,132.0,522.8,414.98
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.5,397.34,309.29
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,262.4,90.9
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,104.86,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
