Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.5,12.38,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,59.0,24.05,13.93
2016,10,10,7,15,439.0,40.5,1.2,12.5,110.0,33.05,23.48
2016,10,10,7,30,548.0,52.0,1.3,13.0,161.0,41.9,31.83
2016,10,10,7,45,616.5,59.0,1.4,14.0,218.0,46.72,36.24
2016,10,10,8,0,685.0,66.0,1.5,15.0,275.0,51.52,40.41
2016,10,10,8,15,727.5,71.5,1.35,16.0,331.0,59.84,47.52
2016,10,10,8,30,770.0,77.0,1.2,17.0,387.0,63.46,50.35
2016,10,10,8,45,801.0,81.0,1.05,18.0,441.0,65.73,51.93
2016,10,10,9,0,832.0,85.0,0.9,19.0,495.0,67.97,53.44
2016,10,10,9,15,853.0,88.0,0.9,20.0,544.0,69.3,54.17
2016,10,10,9,30,874.0,91.0,0.9,21.0,593.0,70.61,54.88
2016,10,10,9,45,889.5,93.5,0.9,22.0,636.0,80.88,63.12
2016,10,10,10,0,905.0,96.0,0.9,23.0,679.0,133.18,73.59
2016,10,10,10,15,915.5,98.0,0.85,23.0,714.5,193.54,109.56
2016,10,10,10,30,926.0,100.0,0.8,23.0,750.0,254.47,155.97
2016,10,10,10,45,934.0,101.5,0.8,23.5,778.0,314.77,205.75
2016,10,10,11,0,942.0,103.0,0.8,24.0,806.0,374.86,256.19
2016,10,10,11,15,946.5,104.0,0.8,24.5,825.5,432.87,304.43
2016,10,10,11,30,951.0,105.0,0.8,25.0,845.0,489.79,350.45
2016,10,10,11,45,956.5,103.5,0.8,25.5,856.0,543.89,392.87
2016,10,10,12,0,962.0,102.0,0.8,26.0,867.0,596.43,432.65
2016,10,10,12,15,962.0,102.5,0.85,26.0,868.0,645.73,470.2
2016,10,10,12,30,962.0,103.0,0.9,26.0,869.0,692.6,505.11
2016,10,10,12,45,960.0,102.5,0.95,26.5,861.5,734.63,534.97
2016,10,10,13,0,958.0,102.0,1.0,27.0,854.0,773.65,562.14
2016,10,10,13,15,954.0,101.0,1.05,27.0,836.5,807.55,585.72
2016,10,10,13,30,950.0,100.0,1.1,27.0,819.0,837.99,606.29
2016,10,10,13,45,943.0,98.5,1.15,27.0,793.5,861.96,622.81
2016,10,10,14,0,936.0,97.0,1.2,27.0,768.0,882.11,637.07
2016,10,10,14,15,926.5,95.5,1.2,27.0,734.5,896.29,647.0
2016,10,10,14,30,917.0,94.0,1.2,27.0,701.0,906.52,654.64
2016,10,10,14,45,904.5,91.0,1.3,27.0,660.0,908.51,658.71
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,906.5,660.44
2016,10,10,15,15,873.5,85.5,1.45,26.5,572.0,905.27,663.49
2016,10,10,15,30,855.0,83.0,1.5,26.0,525.0,891.02,658.13
2016,10,10,15,45,830.0,79.0,1.55,26.0,473.0,865.42,644.05
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,836.41,627.52
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.5,793.56,601.3
2016,10,10,16,30,732.0,66.0,1.3,24.0,310.0,748.15,572.37
2016,10,10,16,45,677.0,59.5,1.15,23.5,253.0,682.43,526.46
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,623.74,483.12
2016,10,10,17,15,529.0,44.0,1.05,22.0,142.0,524.66,409.2
2016,10,10,17,30,436.0,35.0,1.1,21.0,88.0,428.84,330.48
2016,10,10,17,45,218.0,17.5,1.15,20.0,44.0,221.24,112.45
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.75,14.5,28.0,12.38,0.0
2016,10,11,7,0,314.0,29.0,0.7,15.0,56.0,24.08,13.52
2016,10,11,7,15,425.5,39.5,0.75,15.5,106.0,32.2,22.41
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,40.24,29.96
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,45.48,34.71
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,50.66,39.17
2016,10,11,8,15,709.5,70.5,0.95,19.0,321.0,58.91,46.13
2016,10,11,8,30,752.0,76.0,1.0,20.0,376.0,62.54,48.94
2016,10,11,8,45,782.0,79.5,1.1,21.0,428.5,64.42,50.17
2016,10,11,9,0,812.0,83.0,1.2,22.0,481.0,66.3,51.38
2016,10,11,9,15,832.5,86.0,1.2,22.5,528.5,67.66,52.24
2016,10,11,9,30,853.0,89.0,1.2,23.0,576.0,68.99,53.08
2016,10,11,9,45,869.0,91.0,1.2,24.0,618.0,78.99,61.06
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,128.57,70.48
2016,10,11,10,15,895.5,95.0,1.2,25.5,695.0,187.58,105.03
2016,10,11,10,30,906.0,97.0,1.2,26.0,730.0,247.18,149.87
2016,10,11,10,45,914.0,98.0,1.25,26.5,757.5,305.81,198.17
2016,10,11,11,0,922.0,99.0,1.3,27.0,785.0,364.24,247.33
2016,10,11,11,15,927.0,100.0,1.35,27.0,803.5,421.14,295.5
2016,10,11,11,30,932.0,101.0,1.4,27.0,822.0,477.05,341.91
2016,10,11,11,45,937.0,99.5,1.45,27.5,832.5,529.72,384.03
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,580.82,423.67
2016,10,11,12,15,942.0,98.0,1.55,28.0,844.0,628.56,460.62
2016,10,11,12,30,942.0,98.0,1.6,28.0,845.0,673.89,494.95
2016,10,11,12,45,941.0,97.0,1.7,28.5,837.5,715.06,525.05
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,753.32,552.53
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.5,786.81,575.77
2016,10,11,13,30,932.0,95.0,1.8,29.0,797.0,816.92,595.95
2016,10,11,13,45,926.0,93.0,1.85,29.0,772.0,840.43,612.31
2016,10,11,14,0,920.0,91.0,1.9,29.0,747.0,860.2,626.41
2016,10,11,14,15,910.5,89.5,1.9,29.0,714.0,873.8,636.19
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,883.51,643.66
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,883.99,645.82
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,880.62,645.72
2016,10,11,15,15,848.5,84.5,2.0,28.5,553.0,879.13,647.87
2016,10,11,15,30,830.0,82.0,2.0,28.0,507.0,864.8,641.61
2016,10,11,15,45,805.0,78.0,2.0,28.0,456.5,839.25,626.64
2016,10,11,16,0,780.0,74.0,2.0,28.0,406.0,810.41,609.33
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.5,767.86,582.35
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,722.88,552.69
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,663.92,510.95
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,598.91,462.5
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,500.03,388.08
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,404.63,308.89
2016,10,11,17,45,204.0,17.0,1.1,22.5,41.0,207.46,84.29
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,123.5,15.5,1.2,18.5,26.0,13.23,0.0
2016,10,12,7,0,247.0,31.0,1.3,19.0,52.0,25.82,14.28
2016,10,12,7,15,359.5,43.5,1.55,19.5,100.0,35.5,24.74
2016,10,12,7,30,472.0,56.0,1.8,20.0,148.0,45.01,33.51
2016,10,12,7,45,547.0,63.5,2.1,21.0,202.0,49.98,37.97
2016,10,12,8,0,622.0,71.0,2.4,22.0,256.0,54.98,42.21
2016,10,12,8,15,666.0,76.5,2.55,22.5,310.0,58.13,44.78
2016,10,12,8,30,710.0,82.0,2.7,23.0,364.0,61.26,47.24
2016,10,12,8,45,373.5,137.5,2.85,23.5,287.5,93.38,74.28
2016,10,12,9,0,37.0,193.0,3.0,24.0,211.0,139.23,112.24
2016,10,12,9,15,35.0,209.0,3.0,24.5,227.5,149.72,120.25
2016,10,12,9,30,33.0,225.0,3.0,25.0,244.0,159.91,128.0
2016,10,12,9,45,48.5,253.5,3.05,26.0,283.5,176.84,140.89
2016,10,12,10,0,64.0,282.0,3.1,27.0,323.0,201.13,150.66
2016,10,12,10,15,474.0,191.0,3.1,27.5,518.5,183.48,118.81
2016,10,12,10,30,884.0,100.0,3.1,28.0,714.0,243.66,147.92
2016,10,12,10,45,892.0,101.0,3.15,28.5,741.0,301.0,195.43
2016,10,12,11,0,900.0,102.0,3.2,29.0,768.0,358.15,244.0
2016,10,12,11,15,904.5,103.0,3.2,29.0,786.5,413.64,291.59
2016,10,12,11,30,909.0,104.0,3.2,29.0,805.0,468.11,337.5
2016,10,12,11,45,911.5,104.5,3.2,29.5,815.0,520.01,379.62
2016,10,12,12,0,914.0,105.0,3.2,30.0,825.0,570.24,419.18
2016,10,12,12,15,914.0,105.0,3.15,30.0,826.0,616.74,455.62
2016,10,12,12,30,914.0,105.0,3.1,30.0,827.0,660.92,489.44
2016,10,12,12,45,913.0,104.0,3.1,30.5,819.0,701.02,518.78
2016,10,12,13,0,912.0,103.0,3.1,31.0,811.0,738.31,545.47
2016,10,12,13,15,907.5,102.5,3.05,31.0,794.5,770.55,568.58
2016,10,12,13,30,903.0,102.0,3.0,31.0,778.0,799.48,588.23
2016,10,12,13,45,897.0,100.0,2.95,31.0,753.5,822.3,603.79
2016,10,12,14,0,891.0,98.0,2.9,31.0,729.0,841.48,617.04
2016,10,12,14,15,881.0,96.5,2.85,31.0,696.5,854.19,626.11
2016,10,12,14,30,871.0,95.0,2.8,31.0,664.0,863.11,632.86
2016,10,12,14,45,855.5,93.0,2.75,31.0,624.0,871.82,639.68
2016,10,12,15,0,840.0,91.0,2.7,31.0,584.0,868.17,638.45
2016,10,12,15,15,821.0,88.0,2.6,30.5,538.5,856.42,632.99
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,841.01,625.18
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,814.4,608.55
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,784.61,589.64
2016,10,12,16,15,709.5,73.0,2.0,29.5,339.0,740.03,559.81
2016,10,12,16,30,671.0,68.0,1.7,29.0,286.0,699.59,531.98
2016,10,12,16,45,612.0,61.0,1.4,28.5,231.5,632.11,483.53
2016,10,12,17,0,553.0,54.0,1.1,28.0,177.0,564.43,432.58
2016,10,12,17,15,456.5,44.5,1.05,27.0,126.5,464.14,356.93
2016,10,12,17,30,360.0,35.0,1.0,26.0,76.0,367.3,276.42
2016,10,12,17,45,180.0,17.5,1.0,25.5,38.0,187.96,50.58
2016,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,20.0,13.0,11.1,0.0
2016,10,13,7,0,0.0,26.0,0.8,20.0,26.0,21.1,10.31
2016,10,13,7,15,21.0,48.5,0.9,20.5,52.5,38.02,26.74
2016,10,13,7,30,42.0,71.0,1.0,21.0,79.0,54.62,41.62
2016,10,13,7,45,61.0,94.0,1.1,21.5,109.5,71.24,56.21
2016,10,13,8,0,80.0,117.0,1.2,22.0,140.0,87.56,70.19
2016,10,13,8,15,85.5,141.5,1.2,22.5,171.0,104.29,84.17
2016,10,13,8,30,91.0,166.0,1.2,23.0,202.0,120.62,97.5
2016,10,13,8,45,45.5,87.0,1.2,23.5,105.0,70.4,54.67
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,6.6,0.02
2016,10,13,9,15,82.5,133.0,1.2,24.5,179.5,98.22,77.54
2016,10,13,9,30,165.0,258.0,1.2,25.0,351.0,170.95,136.63
2016,10,13,9,45,95.5,251.5,1.3,25.5,306.5,176.48,140.26
2016,10,13,10,0,26.0,245.0,1.4,26.0,262.0,188.2,141.84
2016,10,13,10,15,98.5,289.5,1.5,26.5,357.0,219.66,161.9
2016,10,13,10,30,171.0,334.0,1.6,27.0,452.0,263.86,191.51
2016,10,13,10,45,506.0,226.5,1.75,27.5,594.5,282.92,194.58
2016,10,13,11,0,841.0,119.0,1.9,28.0,737.0,346.54,236.41
2016,10,13,11,15,650.5,212.0,2.05,28.0,697.0,395.82,282.26
2016,10,13,11,30,460.0,305.0,2.2,28.0,657.0,427.5,311.7
2016,10,13,11,45,661.0,211.5,2.4,28.5,725.5,484.03,354.37
2016,10,13,12,0,862.0,118.0,2.6,29.0,794.0,552.1,406.49
2016,10,13,12,15,862.0,118.0,2.7,29.0,794.5,596.39,441.57
2016,10,13,12,30,862.0,118.0,2.8,29.0,795.0,638.48,474.41
2016,10,13,12,45,492.5,249.0,2.9,29.5,635.5,555.96,413.72
2016,10,13,13,0,123.0,380.0,3.0,30.0,476.0,426.6,316.23
2016,10,13,13,15,133.5,373.0,3.0,29.5,475.0,440.22,328.04
2016,10,13,13,30,144.0,366.0,3.0,29.0,474.0,453.84,339.35
2016,10,13,13,45,155.5,353.5,3.05,29.0,466.5,462.79,346.88
2016,10,13,14,0,167.0,341.0,3.1,29.0,459.0,471.32,354.22
2016,10,13,14,15,138.5,322.5,3.05,29.0,417.0,439.65,331.36
2016,10,13,14,30,110.0,304.0,3.0,29.0,375.0,389.09,294.66
2016,10,13,14,45,262.0,265.0,2.95,29.0,421.0,521.13,396.18
2016,10,13,15,0,414.0,226.0,2.9,29.0,467.0,638.12,483.86
2016,10,13,15,15,563.5,165.0,2.8,28.5,465.5,711.21,540.81
2016,10,13,15,30,713.0,104.0,2.7,28.0,464.0,787.71,596.33
2016,10,13,15,45,486.5,136.0,2.65,28.0,370.0,618.65,477.32
2016,10,13,16,0,260.0,168.0,2.6,28.0,276.0,442.38,345.22
2016,10,13,16,15,244.5,146.5,2.35,27.5,237.5,405.82,319.65
2016,10,13,16,30,229.0,125.0,2.1,27.0,199.0,368.02,291.7
2016,10,13,16,45,341.0,93.5,1.85,26.5,179.5,439.52,348.73
2016,10,13,17,0,453.0,62.0,1.6,26.0,160.0,490.48,385.82
2016,10,13,17,15,354.5,49.5,1.5,25.5,112.5,387.24,303.53
2016,10,13,17,30,256.0,37.0,1.4,25.0,65.0,289.02,218.79
2016,10,13,17,45,128.0,18.5,1.3,24.5,32.5,145.72,12.58
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,89.0,14.5,1.0,19.5,22.0,12.38,0.0
2016,10,14,7,0,178.0,29.0,1.1,20.0,44.0,22.47,10.98
2016,10,14,7,15,289.0,43.0,1.2,20.5,88.5,33.11,22.52
2016,10,14,7,30,400.0,57.0,1.3,21.0,133.0,45.66,33.89
2016,10,14,7,45,462.5,68.0,1.45,21.5,183.0,53.28,40.73
2016,10,14,8,0,525.0,79.0,1.6,22.0,233.0,60.68,47.13
2016,10,14,8,15,573.0,86.5,1.7,22.5,284.5,64.99,50.69
2016,10,14,8,30,621.0,94.0,1.8,23.0,336.0,69.22,54.07
2016,10,14,8,45,654.5,99.0,1.9,23.5,385.5,71.38,55.6
2016,10,14,9,0,688.0,104.0,2.0,24.0,435.0,73.51,57.09
2016,10,14,9,15,361.5,164.0,1.95,24.5,339.5,106.57,84.47
2016,10,14,9,30,35.0,224.0,1.9,25.0,244.0,159.17,127.3
2016,10,14,9,45,17.5,118.5,1.9,25.5,128.5,93.0,72.26
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,10.76,3.04
2016,10,14,10,15,22.0,152.5,1.85,26.5,168.0,121.64,90.16
2016,10,14,10,30,44.0,292.0,1.8,27.0,323.0,222.34,165.97
2016,10,14,10,45,67.5,320.0,1.8,27.5,368.5,253.86,188.17
2016,10,14,11,0,91.0,348.0,1.8,28.0,414.0,289.02,213.44
2016,10,14,11,15,181.5,357.0,1.75,28.0,494.0,335.1,245.96
2016,10,14,11,30,272.0,366.0,1.7,28.0,574.0,394.32,288.83
2016,10,14,11,45,399.0,327.5,1.7,28.5,636.5,448.16,327.72
2016,10,14,12,0,526.0,289.0,1.7,29.0,699.0,513.7,375.36
2016,10,14,12,15,691.0,204.5,1.7,29.0,744.0,573.31,420.22
2016,10,14,12,30,856.0,120.0,1.7,29.0,789.0,634.66,466.73
2016,10,14,12,45,855.5,119.0,1.7,29.0,781.5,672.91,495.09
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,708.57,521.25
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,738.58,543.16
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,771.98,566.19
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.5,794.19,581.78
2016,10,14,14,0,834.0,112.0,1.8,29.0,695.0,812.88,595.28
2016,10,14,14,15,823.0,110.0,1.8,29.0,663.0,823.85,603.4
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,831.08,609.29
2016,10,14,14,45,798.5,104.5,1.8,29.0,593.0,830.75,610.39
2016,10,14,15,0,785.0,101.0,1.8,29.0,555.0,826.68,609.26
2016,10,14,15,15,764.5,97.5,1.8,29.0,510.5,812.82,601.76
2016,10,14,15,30,744.0,94.0,1.8,29.0,466.0,795.43,592.02
2016,10,14,15,45,715.5,89.5,1.85,29.0,417.0,771.83,578.47
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,740.6,559.42
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.5,694.29,528.91
2016,10,14,16,30,604.0,74.0,1.6,28.0,265.0,646.12,496.11
2016,10,14,16,45,542.0,66.0,1.45,27.5,212.5,576.23,446.01
2016,10,14,17,0,480.0,58.0,1.3,27.0,160.0,506.21,393.23
2016,10,14,17,15,379.0,46.5,1.2,26.0,112.0,402.04,312.44
2016,10,14,17,30,278.0,35.0,1.1,25.0,64.0,301.78,226.02
2016,10,14,17,45,139.0,17.5,1.05,24.5,32.0,150.15,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.5,12.38,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,43.0,22.47,10.53
2016,10,15,7,15,288.0,43.0,2.8,20.5,87.5,33.12,22.45
2016,10,15,7,30,403.0,57.0,3.0,21.0,132.0,45.79,33.95
2016,10,15,7,45,479.5,66.0,3.2,21.5,184.0,51.84,39.46
2016,10,15,8,0,556.0,75.0,3.4,22.0,236.0,57.85,44.68
2016,10,15,8,15,278.0,94.0,3.6,22.5,174.5,66.52,52.02
2016,10,15,8,30,0.0,113.0,3.8,23.0,113.0,89.91,71.78
2016,10,15,8,45,114.0,159.0,4.05,24.0,213.5,114.09,91.67
2016,10,15,9,0,228.0,205.0,4.3,25.0,314.0,142.34,114.56
2016,10,15,9,15,114.0,173.0,4.3,25.5,227.5,123.37,98.19
2016,10,15,9,30,0.0,141.0,4.3,26.0,141.0,112.94,89.07
2016,10,15,9,45,406.5,123.0,4.35,26.5,378.0,79.49,60.95
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,118.03,65.84
2016,10,15,10,15,519.0,215.5,4.4,27.5,547.5,202.36,132.19
2016,10,15,10,30,225.0,326.0,4.4,28.0,480.0,268.34,193.64
2016,10,15,10,45,540.5,219.0,4.4,28.5,608.0,284.65,195.42
2016,10,15,11,0,856.0,112.0,4.4,29.0,736.0,347.44,237.63
2016,10,15,11,15,861.5,113.0,4.35,29.0,754.0,400.84,283.7
2016,10,15,11,30,867.0,114.0,4.3,29.0,772.0,453.4,328.38
2016,10,15,11,45,483.0,245.5,4.3,29.5,612.5,424.66,313.78
2016,10,15,12,0,99.0,377.0,4.3,30.0,453.0,357.37,265.63
2016,10,15,12,15,494.5,241.5,4.25,30.0,625.0,490.29,366.28
2016,10,15,12,30,890.0,106.0,4.2,30.0,797.0,641.23,479.35
2016,10,15,12,45,891.5,103.5,4.2,30.5,790.0,680.38,508.13
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,716.9,534.91
2016,10,15,13,15,583.0,225.5,4.15,31.0,667.5,653.72,487.1
2016,10,15,13,30,273.0,350.0,4.1,31.0,552.0,547.4,407.21
2016,10,15,13,45,574.0,222.0,4.1,31.0,627.5,688.61,515.14
2016,10,15,14,0,875.0,94.0,4.1,31.0,703.0,817.08,607.91
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.5,828.79,615.97
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,836.77,622.38
2016,10,15,14,45,592.0,166.5,4.0,31.0,534.5,723.31,544.6
2016,10,15,15,0,330.0,242.0,4.0,31.0,431.0,563.26,427.25
2016,10,15,15,15,551.5,163.5,3.95,30.5,449.5,695.49,530.37
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,807.82,611.95
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.5,778.74,592.56
2016,10,15,16,0,713.0,78.0,3.8,30.0,369.0,746.59,571.64
2016,10,15,16,15,671.5,73.0,3.45,29.5,316.5,705.85,544.01
2016,10,15,16,30,630.0,68.0,3.1,29.0,264.0,658.21,510.41
2016,10,15,16,45,566.5,61.0,2.8,28.5,211.5,588.24,459.0
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,518.28,405.0
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,412.58,321.49
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,311.08,231.34
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,154.89,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.5,14.5,3.4,21.5,21.0,12.38,0.0
2016,10,16,7,0,175.0,29.0,3.5,22.0,42.0,22.48,9.9
2016,10,16,7,15,294.5,43.0,3.75,22.5,87.5,33.15,22.21
2016,10,16,7,30,414.0,57.0,4.0,23.0,133.0,45.96,33.76
2016,10,16,7,45,502.5,63.5,4.3,23.5,186.5,50.03,37.55
2016,10,16,8,0,591.0,70.0,4.6,24.0,240.0,54.27,41.23
2016,10,16,8,15,638.5,76.5,4.65,24.5,293.5,58.2,44.48
2016,10,16,8,30,686.0,83.0,4.7,25.0,347.0,62.06,47.57
2016,10,16,8,45,730.5,83.5,4.8,25.5,399.5,67.26,51.72
2016,10,16,9,0,775.0,84.0,4.9,26.0,452.0,66.94,51.15
2016,10,16,9,15,797.5,87.5,4.85,26.5,498.5,68.64,52.29
2016,10,16,9,30,820.0,91.0,4.8,27.0,545.0,70.3,53.4
2016,10,16,9,45,843.0,90.5,4.8,27.5,587.5,69.26,52.27
2016,10,16,10,0,866.0,90.0,4.8,28.0,630.0,118.71,65.25
2016,10,16,10,15,877.0,91.5,4.7,28.5,664.0,175.92,96.98
2016,10,16,10,30,888.0,93.0,4.6,29.0,698.0,233.74,139.87
2016,10,16,10,45,899.0,92.5,4.6,29.5,725.0,290.52,186.73
2016,10,16,11,0,910.0,92.0,4.6,30.0,752.0,347.36,235.17
2016,10,16,11,15,915.0,93.0,4.55,30.0,770.5,403.07,283.27
2016,10,16,11,30,920.0,94.0,4.5,30.0,789.0,457.79,329.77
2016,10,16,11,45,925.0,93.0,4.45,30.5,799.0,509.65,372.35
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,559.96,412.49
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,606.6,449.66
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,650.84,484.16
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,691.23,514.09
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,728.72,541.25
2016,10,16,13,15,921.5,91.0,4.15,32.0,778.5,760.4,564.54
2016,10,16,13,30,917.0,90.0,4.1,32.0,762.0,788.69,584.17
2016,10,16,13,45,909.5,89.0,4.1,32.0,737.0,811.18,600.09
2016,10,16,14,0,902.0,88.0,4.1,32.0,712.0,829.99,613.66
2016,10,16,14,15,892.0,86.5,4.05,32.0,679.0,842.48,622.89
2016,10,16,14,30,882.0,85.0,4.0,32.0,646.0,851.16,629.74
2016,10,16,14,45,868.5,83.0,3.95,32.0,606.5,852.5,631.81
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,850.07,631.55
2016,10,16,15,15,835.5,78.5,3.8,31.5,521.5,847.1,632.14
2016,10,16,15,30,816.0,76.0,3.7,31.0,476.0,831.81,624.37
2016,10,16,15,45,787.5,73.0,3.6,31.0,426.0,804.58,607.13
2016,10,16,16,0,759.0,70.0,3.5,31.0,376.0,774.23,587.54
2016,10,16,16,15,719.5,65.5,3.15,30.0,322.5,729.71,558.58
2016,10,16,16,30,680.0,61.0,2.8,29.0,269.0,682.95,526.85
2016,10,16,16,45,617.0,54.5,2.45,28.5,215.5,619.07,479.87
2016,10,16,17,0,554.0,48.0,2.1,28.0,162.0,549.71,426.24
2016,10,16,17,15,448.5,39.0,1.9,27.0,112.5,444.67,343.76
2016,10,16,17,30,343.0,30.0,1.7,26.0,63.0,344.2,251.9
2016,10,16,17,45,171.5,15.0,1.55,25.5,31.5,136.19,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,11.95,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,21.69,8.76
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,33.1,22.11
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,44.38,32.38
2016,10,17,7,45,492.0,64.0,4.5,23.5,184.0,50.48,37.92
2016,10,17,8,0,589.0,70.0,4.8,24.0,238.0,54.35,41.29
2016,10,17,8,15,636.5,76.0,4.85,24.5,291.0,57.89,44.22
2016,10,17,8,30,684.0,82.0,4.9,25.0,344.0,61.4,47.02
2016,10,17,8,45,733.5,81.5,5.0,25.5,397.0,65.84,50.53
2016,10,17,9,0,783.0,81.0,5.1,26.0,450.0,64.91,49.46
2016,10,17,9,15,805.0,84.0,5.1,26.5,496.5,66.33,50.38
2016,10,17,9,30,827.0,87.0,5.1,27.0,543.0,67.74,51.28
2016,10,17,9,45,849.0,87.0,5.15,27.5,585.0,67.13,50.51
2016,10,17,10,0,871.0,87.0,5.2,28.0,627.0,115.66,63.31
2016,10,17,10,15,882.0,88.5,5.15,28.5,661.0,173.03,94.77
2016,10,17,10,30,893.0,90.0,5.1,29.0,695.0,231.01,137.68
2016,10,17,10,45,903.0,90.0,5.1,29.5,722.0,288.04,184.84
2016,10,17,11,0,913.0,90.0,5.1,30.0,749.0,345.05,233.59
2016,10,17,11,15,918.0,91.0,5.1,30.0,767.0,400.8,282.0
2016,10,17,11,30,923.0,92.0,5.1,30.0,785.0,455.56,328.89
2016,10,17,11,45,921.0,94.5,5.1,30.5,794.0,507.11,371.65
2016,10,17,12,0,919.0,97.0,5.1,31.0,803.0,556.58,411.54
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.5,603.02,448.82
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,647.16,483.49
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.5,687.05,513.31
2016,10,17,13,0,917.0,96.0,4.9,32.0,789.0,724.09,540.36
2016,10,17,13,15,615.5,216.5,4.85,32.0,677.5,665.96,496.29
2016,10,17,13,30,314.0,337.0,4.8,32.0,566.0,564.5,420.16
2016,10,17,13,45,604.0,214.5,4.75,32.0,636.0,706.68,528.05
2016,10,17,14,0,894.0,92.0,4.7,32.0,706.0,825.31,613.64
2016,10,17,14,15,884.0,90.5,4.6,32.0,673.0,837.72,622.08
2016,10,17,14,30,874.0,89.0,4.5,32.0,640.0,846.35,628.79
2016,10,17,14,45,854.5,88.5,4.45,32.0,600.0,844.3,628.59
2016,10,17,15,0,835.0,88.0,4.4,32.0,560.0,847.33,632.11
2016,10,17,15,15,815.0,85.0,4.3,31.5,514.5,834.65,626.02
2016,10,17,15,30,795.0,82.0,4.2,31.0,469.0,818.35,617.55
2016,10,17,15,45,767.0,78.0,4.1,31.0,419.0,790.43,599.68
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,759.4,579.4
2016,10,17,16,15,697.5,69.0,3.55,30.5,316.0,712.77,547.28
2016,10,17,16,30,656.0,64.0,3.1,30.0,263.0,670.41,517.15
2016,10,17,16,45,593.5,57.0,2.7,29.5,209.5,601.25,465.99
2016,10,17,17,0,531.0,50.0,2.3,29.0,156.0,532.14,412.21
2016,10,17,17,15,423.5,39.5,2.15,28.0,107.5,424.4,327.49
2016,10,17,17,30,316.0,29.0,2.0,27.0,59.0,321.79,231.76
2016,10,17,17,45,158.0,14.5,1.85,26.0,29.5,125.53,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.45,21.5,6.5,5.55,0.0
2016,10,18,7,0,0.0,13.0,3.6,22.0,13.0,10.7,1.11
2016,10,18,7,15,0.0,29.5,3.85,22.5,29.5,24.38,14.77
2016,10,18,7,30,0.0,46.0,4.1,23.0,46.0,37.57,26.54
2016,10,18,7,45,0.0,65.0,4.35,23.5,65.0,52.39,39.55
2016,10,18,8,0,0.0,84.0,4.6,24.0,84.0,67.04,52.18
2016,10,18,8,15,0.0,103.5,4.7,24.5,103.5,81.88,64.72
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,96.56,76.88
2016,10,18,8,45,135.0,159.0,4.9,25.5,222.0,114.17,91.29
2016,10,18,9,0,270.0,195.0,5.0,26.0,321.0,131.65,105.38
2016,10,18,9,15,351.0,200.0,5.0,26.5,381.5,135.11,107.68
2016,10,18,9,30,432.0,205.0,5.0,27.0,442.0,131.39,104.06
2016,10,18,9,45,628.5,154.5,5.0,27.5,527.0,100.88,78.45
2016,10,18,10,0,825.0,104.0,5.0,28.0,612.0,114.27,63.94
2016,10,18,10,15,610.0,193.5,4.95,28.5,580.5,196.97,124.35
2016,10,18,10,30,395.0,283.0,4.9,29.0,549.0,264.34,183.24
2016,10,18,10,45,631.0,196.5,4.85,29.5,640.5,287.74,193.83
2016,10,18,11,0,867.0,110.0,4.8,30.0,732.0,344.48,233.98
2016,10,18,11,15,657.0,206.0,4.7,30.0,684.5,388.04,276.76
2016,10,18,11,30,447.0,302.0,4.6,30.0,637.0,415.93,304.07
2016,10,18,11,45,459.5,301.0,4.55,30.5,649.0,453.11,333.18
2016,10,18,12,0,472.0,300.0,4.5,31.0,661.0,490.54,361.9
2016,10,18,12,15,359.5,337.0,4.4,31.0,612.0,485.96,359.96
2016,10,18,12,30,247.0,374.0,4.3,31.0,563.0,468.85,347.88
2016,10,18,12,45,362.5,332.5,4.2,31.0,607.0,531.97,395.69
2016,10,18,13,0,478.0,291.0,4.1,31.0,651.0,604.14,449.47
2016,10,18,13,15,357.5,320.5,4.0,31.0,586.0,560.92,417.82
2016,10,18,13,30,237.0,350.0,3.9,31.0,521.0,506.83,378.0
2016,10,18,13,45,411.0,284.5,3.8,31.5,569.5,604.8,451.66
2016,10,18,14,0,585.0,219.0,3.7,32.0,618.0,710.64,528.61
2016,10,18,14,15,427.5,252.0,3.6,31.5,536.5,633.42,473.21
2016,10,18,14,30,270.0,285.0,3.5,31.0,455.0,535.52,402.57
2016,10,18,14,45,269.5,265.5,3.4,31.0,426.0,525.12,396.74
2016,10,18,15,0,269.0,246.0,3.3,31.0,397.0,512.83,389.16
2016,10,18,15,15,520.5,165.5,3.1,30.5,427.5,665.7,506.59
2016,10,18,15,30,772.0,85.0,2.9,30.0,458.0,799.4,602.1
2016,10,18,15,45,740.5,81.5,2.75,30.0,408.0,769.15,581.17
2016,10,18,16,0,709.0,78.0,2.6,30.0,358.0,741.26,562.83
2016,10,18,16,15,666.0,72.5,2.25,29.5,305.5,693.87,530.15
2016,10,18,16,30,623.0,67.0,1.9,29.0,253.0,644.7,495.12
2016,10,18,16,45,554.5,60.0,1.55,28.5,200.5,571.33,440.83
2016,10,18,17,0,486.0,53.0,1.2,28.0,148.0,498.09,383.99
2016,10,18,17,15,376.0,41.5,1.2,27.0,101.0,388.45,298.81
2016,10,18,17,30,266.0,30.0,1.2,26.0,54.0,283.97,200.18
2016,10,18,17,45,133.0,15.0,1.3,25.5,27.0,107.62,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,78.5,12.5,2.15,22.0,18.0,10.67,0.0
2016,10,19,7,0,157.0,25.0,2.3,22.0,36.0,19.42,5.85
2016,10,19,7,15,276.5,39.0,2.45,22.5,79.5,30.14,19.52
2016,10,19,7,30,396.0,53.0,2.6,23.0,123.0,42.71,30.91
2016,10,19,7,45,479.5,61.0,2.8,23.5,174.5,48.1,35.86
2016,10,19,8,0,563.0,69.0,3.0,24.0,226.0,53.53,40.59
2016,10,19,8,15,611.0,75.0,3.15,24.5,277.5,57.07,43.53
2016,10,19,8,30,659.0,81.0,3.3,25.0,329.0,60.58,46.33
2016,10,19,8,45,378.5,141.0,3.5,25.5,288.0,96.52,76.45
2016,10,19,9,0,98.0,201.0,3.7,26.0,247.0,143.49,115.13
2016,10,19,9,15,118.5,224.5,3.75,26.0,285.5,151.8,121.56
2016,10,19,9,30,139.0,248.0,3.8,26.0,324.0,165.07,132.07
2016,10,19,9,45,275.5,246.5,3.85,26.5,410.5,158.18,125.8
2016,10,19,10,0,412.0,245.0,3.9,27.0,497.0,180.35,126.7
2016,10,19,10,15,359.0,274.0,3.9,27.5,503.0,222.93,154.72
2016,10,19,10,30,306.0,303.0,3.9,28.0,509.0,260.08,183.95
2016,10,19,10,45,378.0,293.5,3.9,28.5,557.0,296.85,209.87
2016,10,19,11,0,450.0,284.0,3.9,29.0,605.0,337.05,239.94
2016,10,19,11,15,661.5,194.5,3.9,29.0,679.5,379.74,270.88
2016,10,19,11,30,873.0,105.0,3.9,29.0,754.0,441.88,318.93
2016,10,19,11,45,691.0,195.0,3.95,29.0,712.5,476.94,350.76
2016,10,19,12,0,509.0,285.0,4.0,29.0,671.0,496.54,368.39
2016,10,19,12,15,692.0,196.5,3.95,29.0,722.0,559.66,417.39
2016,10,19,12,30,875.0,108.0,3.9,29.0,773.0,625.71,468.94
2016,10,19,12,45,703.5,189.0,3.9,29.0,720.5,634.28,475.16
2016,10,19,13,0,532.0,270.0,3.9,29.0,668.0,621.02,464.99
2016,10,19,13,15,694.0,188.5,3.85,29.0,695.5,692.95,520.24
2016,10,19,13,30,856.0,107.0,3.8,29.0,723.0,752.95,566.16
2016,10,19,13,45,657.5,184.5,3.75,29.0,648.0,716.22,538.38
2016,10,19,14,0,459.0,262.0,3.7,29.0,573.0,650.83,489.69
2016,10,19,14,15,526.0,225.0,3.6,28.5,565.0,685.65,518.44
2016,10,19,14,30,593.0,188.0,3.5,28.0,557.0,718.3,545.24
2016,10,19,14,45,674.5,147.5,3.45,28.0,542.0,765.8,580.97
2016,10,19,15,0,756.0,107.0,3.4,28.0,527.0,796.12,603.13
2016,10,19,15,15,733.0,103.0,3.2,28.0,483.0,784.58,595.59
2016,10,19,15,30,710.0,99.0,3.0,28.0,439.0,765.11,582.81
2016,10,19,15,45,680.0,94.0,2.85,28.0,390.5,735.23,562.93
2016,10,19,16,0,650.0,89.0,2.7,28.0,342.0,702.59,540.83
2016,10,19,16,15,603.5,82.5,2.35,27.5,291.0,651.61,505.01
2016,10,19,16,30,557.0,76.0,2.0,27.0,240.0,598.93,466.79
2016,10,19,16,45,494.0,66.0,1.7,26.5,189.5,527.37,413.06
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,455.87,356.74
2016,10,19,17,15,319.0,43.5,1.3,25.5,93.5,344.93,267.63
2016,10,19,17,30,207.0,31.0,1.2,25.0,48.0,240.09,165.39
2016,10,19,17,45,103.5,15.5,1.15,24.5,24.0,86.68,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
