Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,13.66,0.0
2016,10,30,7,15,190.5,33.5,1.2,18.5,57.5,25.87,14.93
2016,10,30,7,30,318.0,51.0,1.4,19.0,96.0,39.13,27.95
2016,10,30,7,45,414.0,60.5,1.65,20.0,146.0,48.54,36.56
2016,10,30,8,0,510.0,70.0,1.9,21.0,196.0,55.15,42.44
2016,10,30,8,15,565.5,77.5,1.9,21.5,246.5,59.8,46.47
2016,10,30,8,30,621.0,85.0,1.9,22.0,297.0,64.41,50.31
2016,10,30,8,45,670.5,87.5,1.9,22.5,347.5,65.18,50.74
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,66.13,51.28
2016,10,30,9,15,745.5,94.0,1.85,23.5,443.0,67.91,52.52
2016,10,30,9,30,771.0,98.0,1.8,24.0,488.0,76.24,59.28
2016,10,30,9,45,791.0,100.0,1.75,25.0,527.5,76.67,59.21
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,94.49,58.26
2016,10,30,10,15,824.5,104.5,1.65,26.5,600.5,149.17,82.2
2016,10,30,10,30,838.0,107.0,1.6,27.0,634.0,204.94,119.95
2016,10,30,10,45,852.0,106.0,1.6,27.5,660.5,259.01,162.54
2016,10,30,11,0,866.0,105.0,1.6,28.0,687.0,313.6,207.9
2016,10,30,11,15,872.0,106.0,1.6,28.0,704.5,371.1,256.41
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,423.1,300.26
2016,10,30,11,45,892.5,102.0,1.65,28.5,734.0,472.83,340.95
2016,10,30,12,0,907.0,97.0,1.7,29.0,746.0,521.77,379.98
2016,10,30,12,15,907.5,97.0,1.75,29.0,746.5,566.74,415.92
2016,10,30,12,30,908.0,97.0,1.8,29.0,747.0,609.42,449.37
2016,10,30,12,45,909.5,95.0,1.9,29.5,739.5,648.41,478.87
2016,10,30,13,0,911.0,93.0,2.0,30.0,732.0,684.74,505.89
2016,10,30,13,15,906.5,92.0,2.05,30.0,715.5,715.19,529.09
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,742.35,549.69
2016,10,30,13,45,897.5,88.5,2.2,30.0,675.0,764.58,565.94
2016,10,30,14,0,893.0,86.0,2.3,30.0,651.0,783.29,580.0
2016,10,30,14,15,882.5,84.5,2.35,30.0,619.0,794.88,589.1
2016,10,30,14,30,872.0,83.0,2.4,30.0,587.0,802.76,595.92
2016,10,30,14,45,859.0,80.0,2.45,30.0,548.5,803.21,597.92
2016,10,30,15,0,846.0,77.0,2.5,30.0,510.0,807.92,603.03
2016,10,30,15,15,825.0,74.0,2.5,29.5,465.5,794.7,596.84
2016,10,30,15,30,804.0,71.0,2.5,29.0,421.0,777.93,588.29
2016,10,30,15,45,775.5,67.0,2.5,29.0,372.0,750.36,570.85
2016,10,30,16,0,747.0,63.0,2.5,29.0,323.0,719.78,550.85
2016,10,30,16,15,701.0,58.0,2.15,28.0,271.0,671.03,517.16
2016,10,30,16,30,655.0,53.0,1.8,27.0,219.0,620.3,480.34
2016,10,30,16,45,581.0,46.0,1.5,26.0,167.5,551.06,427.71
2016,10,30,17,0,507.0,39.0,1.2,25.0,116.0,476.72,367.66
2016,10,30,17,15,368.0,28.0,1.15,24.0,72.0,351.85,260.68
2016,10,30,17,30,229.0,17.0,1.1,23.0,28.0,210.0,0.0
2016,10,30,17,45,114.5,8.5,1.1,22.5,14.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,6,45,94.0,7.5,0.75,15.0,10.5,0.0,0.0
2016,10,31,7,0,188.0,15.0,0.7,15.0,21.0,12.8,0.0
2016,10,31,7,15,338.0,26.5,0.8,16.0,64.0,21.9,11.7
2016,10,31,7,30,488.0,38.0,0.9,17.0,107.0,31.23,21.37
2016,10,31,7,45,572.5,45.0,1.05,18.0,159.0,36.44,26.33
2016,10,31,8,0,657.0,52.0,1.2,19.0,211.0,45.36,34.26
2016,10,31,8,15,704.5,57.0,1.35,19.5,263.0,49.05,37.5
2016,10,31,8,30,752.0,62.0,1.5,20.0,315.0,52.74,40.6
2016,10,31,8,45,784.5,65.0,1.7,21.0,365.0,54.68,42.01
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,56.65,43.38
2016,10,31,9,15,837.5,71.0,1.95,22.5,460.0,58.45,44.7
2016,10,31,9,30,858.0,74.0,2.0,23.0,505.0,68.01,52.58
2016,10,31,9,45,872.0,76.0,2.15,23.5,544.0,69.62,53.67
2016,10,31,10,0,886.0,78.0,2.3,24.0,583.0,87.38,53.12
2016,10,31,10,15,896.0,79.5,2.35,24.5,615.5,144.21,76.84
2016,10,31,10,30,906.0,81.0,2.4,25.0,648.0,201.46,115.72
2016,10,31,10,45,912.0,82.5,2.5,25.5,672.5,258.1,161.31
2016,10,31,11,0,918.0,84.0,2.6,26.0,697.0,314.27,209.28
2016,10,31,11,15,921.5,85.0,2.6,26.0,713.5,368.57,256.76
2016,10,31,11,30,925.0,86.0,2.6,26.0,730.0,421.67,302.81
2016,10,31,11,45,921.5,88.5,2.65,26.5,737.5,471.67,345.05
2016,10,31,12,0,918.0,91.0,2.7,27.0,745.0,519.43,384.34
2016,10,31,12,15,917.5,91.0,2.75,27.0,744.5,564.16,421.05
2016,10,31,12,30,917.0,91.0,2.8,27.0,744.0,606.5,455.12
2016,10,31,12,45,912.5,91.0,2.85,27.5,735.0,643.88,483.94
2016,10,31,13,0,908.0,91.0,2.9,28.0,726.0,678.23,509.91
2016,10,31,13,15,902.5,90.5,2.9,28.0,708.5,708.3,533.17
2016,10,31,13,30,897.0,90.0,2.9,28.0,691.0,735.06,553.79
2016,10,31,13,45,887.5,89.0,2.9,28.5,665.5,755.0,567.09
2016,10,31,14,0,878.0,88.0,2.9,29.0,640.0,771.29,577.96
2016,10,31,14,15,614.5,164.5,2.85,28.5,541.0,679.34,513.82
2016,10,31,14,30,351.0,241.0,2.8,28.0,442.0,543.0,414.24
2016,10,31,14,45,247.0,235.0,2.8,28.0,372.0,463.68,356.26
2016,10,31,15,0,143.0,229.0,2.8,28.0,302.0,364.68,281.65
2016,10,31,15,15,456.5,152.0,2.75,27.5,354.5,575.35,447.64
2016,10,31,15,30,770.0,75.0,2.7,27.0,407.0,752.18,577.96
2016,10,31,15,45,736.5,71.0,2.65,27.0,358.0,720.67,555.54
2016,10,31,16,0,703.0,67.0,2.6,27.0,309.0,686.27,532.08
2016,10,31,16,15,653.5,61.5,2.25,26.5,258.0,640.25,498.81
2016,10,31,16,30,604.0,56.0,1.9,26.0,207.0,588.0,459.4
2016,10,31,16,45,524.5,48.5,1.55,25.5,157.0,508.91,397.82
2016,10,31,17,0,445.0,41.0,1.2,25.0,107.0,430.86,333.71
2016,10,31,17,15,306.0,29.0,1.15,24.0,65.5,306.71,225.77
2016,10,31,17,30,167.0,17.0,1.1,23.0,24.0,164.16,0.0
2016,10,31,17,45,83.5,8.5,1.1,22.5,12.0,7.26,0.0
2016,10,31,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.0,20.0,17.0,11.95,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,22.53,11.55
2016,11,1,7,30,347.0,44.0,2.6,21.0,92.0,36.01,24.93
2016,11,1,7,45,437.5,53.0,2.9,21.5,140.0,42.45,31.02
2016,11,1,8,0,528.0,62.0,3.2,22.0,188.0,48.89,36.83
2016,11,1,8,15,582.5,68.5,3.3,22.5,238.0,53.03,40.43
2016,11,1,8,30,637.0,75.0,3.4,23.0,288.0,57.15,43.87
2016,11,1,8,45,318.5,89.0,3.55,23.5,195.5,62.74,48.46
2016,11,1,9,0,0.0,103.0,3.7,24.0,103.0,83.39,65.8
2016,11,1,9,15,6.0,140.0,3.75,24.5,143.0,110.46,88.25
2016,11,1,9,30,12.0,177.0,3.8,25.0,183.0,136.44,109.43
2016,11,1,9,45,413.5,134.0,3.85,25.5,367.5,88.4,68.94
2016,11,1,10,0,815.0,91.0,3.9,26.0,552.0,83.57,51.77
2016,11,1,10,15,827.5,93.0,3.9,26.5,584.5,137.68,74.1
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,192.7,111.12
2016,11,1,10,45,464.0,202.5,3.95,27.5,492.5,239.05,163.31
2016,11,1,11,0,88.0,310.0,4.0,28.0,368.0,256.88,191.42
2016,11,1,11,15,90.5,316.0,4.0,28.0,377.5,272.13,203.36
2016,11,1,11,30,93.0,322.0,4.0,28.0,387.0,287.47,215.41
2016,11,1,11,45,491.5,207.0,4.0,28.5,555.0,379.24,280.7
2016,11,1,12,0,890.0,92.0,4.0,29.0,723.0,504.67,373.6
2016,11,1,12,15,890.5,92.0,4.0,29.0,723.0,548.59,409.5
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,590.29,443.21
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.5,627.65,472.21
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,662.19,498.5
2016,11,1,13,15,878.5,92.0,4.05,30.0,689.5,690.95,520.95
2016,11,1,13,30,873.0,91.0,4.0,30.0,673.0,716.47,540.77
2016,11,1,13,45,864.0,90.0,4.0,30.0,648.5,736.12,555.44
2016,11,1,14,0,855.0,89.0,4.0,30.0,624.0,752.25,567.52
2016,11,1,14,15,562.5,171.5,3.95,30.0,516.5,636.7,484.03
2016,11,1,14,30,270.0,254.0,3.9,30.0,409.0,491.84,374.85
2016,11,1,14,45,535.5,167.0,3.9,30.0,446.5,637.61,488.55
2016,11,1,15,0,801.0,80.0,3.9,30.0,484.0,769.35,584.92
2016,11,1,15,15,778.0,77.0,3.85,29.5,440.5,754.4,576.14
2016,11,1,15,30,755.0,74.0,3.8,29.0,397.0,736.06,565.77
2016,11,1,15,45,718.5,70.5,3.75,29.0,348.5,702.85,543.36
2016,11,1,16,0,682.0,67.0,3.7,29.0,300.0,671.75,522.0
2016,11,1,16,15,632.0,61.5,3.35,28.5,250.0,620.89,485.24
2016,11,1,16,30,582.0,56.0,3.0,28.0,200.0,568.7,445.9
2016,11,1,16,45,493.5,49.0,2.65,27.5,150.5,483.97,379.82
2016,11,1,17,0,405.0,42.0,2.3,27.0,101.0,400.44,311.32
2016,11,1,17,15,267.0,29.0,2.25,26.5,61.0,277.39,201.5
2016,11,1,17,30,129.0,16.0,2.2,26.0,21.0,103.68,0.0
2016,11,1,17,45,64.5,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.0,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,16.0,12.0,2.5,21.0,13.0,10.24,0.0
2016,11,2,7,15,120.0,32.0,2.7,21.0,47.5,24.84,12.86
2016,11,2,7,30,224.0,52.0,2.9,21.0,82.0,39.57,27.88
2016,11,2,7,45,323.5,64.0,3.1,21.5,129.0,48.34,36.05
2016,11,2,8,0,423.0,76.0,3.3,22.0,176.0,57.03,43.83
2016,11,2,8,15,482.5,84.5,3.4,22.5,224.5,62.85,48.9
2016,11,2,8,30,542.0,93.0,3.5,23.0,273.0,70.36,55.23
2016,11,2,8,45,271.0,61.0,3.65,23.5,151.0,43.59,32.03
2016,11,2,9,0,0.0,29.0,3.8,24.0,29.0,23.94,14.99
2016,11,2,9,15,0.0,32.5,3.85,24.5,32.5,26.85,17.39
2016,11,2,9,30,0.0,36.0,3.9,25.0,36.0,29.77,19.77
2016,11,2,9,45,29.5,139.5,4.0,25.5,156.0,107.25,84.8
2016,11,2,10,0,59.0,243.0,4.1,26.0,276.0,171.75,130.79
2016,11,2,10,15,31.5,213.0,4.05,26.5,231.0,160.36,120.77
2016,11,2,10,30,4.0,183.0,4.0,27.0,186.0,146.44,110.43
2016,11,2,10,45,31.0,238.0,4.0,27.5,258.5,187.55,140.83
2016,11,2,11,0,58.0,293.0,4.0,28.0,331.0,237.42,177.75
2016,11,2,11,15,201.5,300.5,3.95,28.0,438.5,293.54,216.85
2016,11,2,11,30,345.0,308.0,3.9,28.0,546.0,367.6,271.02
2016,11,2,11,45,198.0,309.0,3.85,28.0,446.0,331.73,247.92
2016,11,2,12,0,51.0,310.0,3.8,28.0,346.0,277.57,209.0
2016,11,2,12,15,93.5,327.0,3.7,28.0,393.0,320.12,241.4
2016,11,2,12,30,136.0,344.0,3.6,28.0,440.0,372.23,280.71
2016,11,2,12,45,131.5,339.5,3.55,28.5,431.5,378.38,285.11
2016,11,2,13,0,127.0,335.0,3.5,29.0,423.0,383.58,288.89
2016,11,2,13,15,139.5,327.5,3.4,28.5,422.0,396.5,299.75
2016,11,2,13,30,152.0,320.0,3.3,28.0,421.0,409.52,310.75
2016,11,2,13,45,198.5,304.0,3.25,28.0,430.5,438.89,334.07
2016,11,2,14,0,245.0,288.0,3.2,28.0,440.0,469.31,358.18
2016,11,2,14,15,488.5,203.0,3.1,28.0,487.0,610.45,466.47
2016,11,2,14,30,732.0,118.0,3.0,28.0,534.0,734.09,558.43
2016,11,2,14,45,521.5,163.0,2.95,28.0,449.0,620.18,475.6
2016,11,2,15,0,311.0,208.0,2.9,28.0,364.0,492.73,380.51
2016,11,2,15,15,435.5,166.0,2.8,27.5,363.0,570.97,443.22
2016,11,2,15,30,560.0,124.0,2.7,27.0,362.0,629.67,490.31
2016,11,2,15,45,508.5,118.5,2.6,27.0,314.5,584.28,457.24
2016,11,2,16,0,457.0,113.0,2.5,27.0,267.0,537.35,422.77
2016,11,2,16,15,397.0,102.0,2.3,26.5,220.0,475.8,376.74
2016,11,2,16,30,337.0,91.0,2.1,26.0,173.0,414.19,328.95
2016,11,2,16,45,248.0,75.5,1.9,25.5,127.5,310.57,246.61
2016,11,2,17,0,159.0,60.0,1.7,25.0,82.0,227.36,177.19
2016,11,2,17,15,79.5,36.5,1.8,24.5,47.5,124.67,87.72
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.27,0.0
2016,11,3,7,15,0.0,19.5,1.45,21.0,19.5,16.1,6.04
2016,11,3,7,30,0.0,34.0,1.6,21.0,34.0,27.88,17.98
2016,11,3,7,45,0.0,53.5,1.75,21.5,53.5,43.07,31.52
2016,11,3,8,0,0.0,73.0,1.9,22.0,73.0,58.06,44.71
2016,11,3,8,15,1.0,93.0,1.95,22.0,93.5,73.22,57.92
2016,11,3,8,30,2.0,113.0,2.0,22.0,114.0,88.21,70.76
2016,11,3,8,45,5.0,129.5,2.1,22.0,132.0,100.74,81.31
2016,11,3,9,0,8.0,146.0,2.2,22.0,150.0,113.14,91.6
2016,11,3,9,15,33.0,176.5,2.2,22.0,193.0,128.54,104.29
2016,11,3,9,30,58.0,207.0,2.2,22.0,236.0,147.47,119.8
2016,11,3,9,45,51.5,220.0,2.2,22.5,247.5,155.94,126.23
2016,11,3,10,0,45.0,233.0,2.2,23.0,259.0,165.53,127.26
2016,11,3,10,15,51.0,250.5,2.15,23.0,281.0,184.17,140.19
2016,11,3,10,30,57.0,268.0,2.1,23.0,303.0,203.87,154.6
2016,11,3,10,45,44.5,266.5,2.05,23.5,294.5,208.79,158.41
2016,11,3,11,0,32.0,265.0,2.0,24.0,286.0,211.54,160.68
2016,11,3,11,15,68.0,296.0,1.9,24.0,342.0,250.46,189.58
2016,11,3,11,30,104.0,327.0,1.8,24.0,398.0,294.32,222.31
2016,11,3,11,45,61.0,291.0,1.75,24.0,333.0,259.94,197.26
2016,11,3,12,0,18.0,255.0,1.7,24.0,268.0,217.56,165.54
2016,11,3,12,15,48.5,291.0,1.65,24.0,325.0,267.53,203.86
2016,11,3,12,30,79.0,327.0,1.6,24.0,382.0,320.91,244.17
2016,11,3,12,45,39.5,171.5,1.6,24.5,199.0,170.66,129.72
2016,11,3,13,0,0.0,16.0,1.6,25.0,16.0,13.26,5.04
2016,11,3,13,15,0.0,16.5,1.65,25.0,16.5,13.67,5.42
2016,11,3,13,30,0.0,17.0,1.7,25.0,17.0,14.08,5.76
2016,11,3,13,45,0.0,21.0,1.75,25.0,21.0,17.39,8.46
2016,11,3,14,0,0.0,25.0,1.8,25.0,25.0,20.7,11.17
2016,11,3,14,15,0.0,19.0,1.85,25.0,19.0,15.72,7.14
2016,11,3,14,30,0.0,13.0,1.9,25.0,13.0,10.74,3.11
2016,11,3,14,45,0.0,12.5,1.95,25.0,12.5,10.32,2.79
2016,11,3,15,0,0.0,12.0,2.0,25.0,12.0,9.9,2.47
2016,11,3,15,15,2.5,78.5,2.0,24.5,79.5,67.19,49.49
2016,11,3,15,30,5.0,145.0,2.0,24.0,147.0,136.08,105.5
2016,11,3,15,45,2.5,127.0,2.0,24.0,128.0,118.25,91.21
2016,11,3,16,0,0.0,109.0,2.0,24.0,109.0,100.23,76.75
2016,11,3,16,15,0.0,90.0,1.85,23.5,90.0,82.84,62.77
2016,11,3,16,30,0.0,71.0,1.7,23.0,71.0,65.04,48.18
2016,11,3,16,45,139.0,59.5,1.6,23.0,79.0,199.69,160.48
2016,11,3,17,0,278.0,48.0,1.5,23.0,87.0,309.65,244.33
2016,11,3,17,15,161.5,31.0,1.5,22.5,51.5,202.25,143.73
2016,11,3,17,30,45.0,14.0,1.5,22.0,16.0,43.1,0.0
2016,11,3,17,45,22.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.85,0.0
2016,11,4,7,15,0.0,5.5,2.85,18.0,5.5,4.51,0.0
2016,11,4,7,30,0.0,10.0,2.9,18.0,10.0,8.21,1.37
2016,11,4,7,45,0.0,15.5,3.0,18.0,15.5,12.74,5.51
2016,11,4,8,0,0.0,21.0,3.1,18.0,21.0,17.29,9.63
2016,11,4,8,15,0.0,27.0,3.15,18.0,27.0,22.25,14.08
2016,11,4,8,30,0.0,33.0,3.2,18.0,33.0,27.23,18.48
2016,11,4,8,45,0.0,42.5,3.25,18.5,42.5,35.12,25.33
2016,11,4,9,0,0.0,52.0,3.3,19.0,52.0,43.03,32.11
2016,11,4,9,15,0.0,81.0,3.3,19.0,81.0,67.21,53.02
2016,11,4,9,30,0.0,110.0,3.3,19.0,110.0,89.44,71.99
2016,11,4,9,45,0.0,118.0,3.3,19.0,118.0,95.76,77.17
2016,11,4,10,0,0.0,126.0,3.3,19.0,126.0,102.07,78.68
2016,11,4,10,15,0.0,126.0,3.2,19.0,126.0,102.69,78.99
2016,11,4,10,30,0.0,126.0,3.1,19.0,126.0,103.16,79.21
2016,11,4,10,45,0.0,134.0,3.05,19.5,134.0,109.75,84.24
2016,11,4,11,0,0.0,142.0,3.0,20.0,142.0,116.4,89.3
2016,11,4,11,15,2.0,162.5,2.9,20.0,164.0,133.58,102.91
2016,11,4,11,30,4.0,183.0,2.8,20.0,186.0,151.19,116.81
2016,11,4,11,45,3.5,180.5,2.75,20.5,183.5,149.93,115.5
2016,11,4,12,0,3.0,178.0,2.7,21.0,181.0,148.49,114.12
2016,11,4,12,15,3.5,182.0,2.65,21.0,185.0,152.78,117.51
2016,11,4,12,30,4.0,186.0,2.6,21.0,189.0,157.17,121.01
2016,11,4,12,45,2.0,159.0,2.55,21.5,160.5,134.06,102.5
2016,11,4,13,0,0.0,132.0,2.5,22.0,132.0,110.37,83.52
2016,11,4,13,15,0.0,137.5,2.5,22.0,137.5,115.28,87.55
2016,11,4,13,30,0.0,143.0,2.5,22.0,143.0,120.32,91.66
2016,11,4,13,45,0.0,115.0,2.5,22.0,115.0,96.31,72.56
2016,11,4,14,0,0.0,87.0,2.5,22.0,87.0,72.36,53.4
2016,11,4,14,15,1.5,130.5,2.55,22.0,131.5,111.63,85.27
2016,11,4,14,30,3.0,174.0,2.6,22.0,176.0,153.94,119.35
2016,11,4,14,45,1.5,146.0,2.65,22.0,147.0,127.56,98.41
2016,11,4,15,0,0.0,118.0,2.7,22.0,118.0,100.92,77.14
2016,11,4,15,15,0.0,62.0,2.65,21.5,62.0,51.38,36.95
2016,11,4,15,30,0.0,6.0,2.6,21.0,6.0,4.94,0.0
2016,11,4,15,45,0.0,5.0,2.6,21.0,5.0,4.11,0.0
2016,11,4,16,0,0.0,4.0,2.6,21.0,4.0,3.29,0.0
2016,11,4,16,15,0.0,3.0,2.45,20.5,3.0,2.46,0.0
2016,11,4,16,30,0.0,2.0,2.3,20.0,2.0,1.64,0.0
2016,11,4,16,45,0.0,1.5,2.2,20.0,1.5,1.23,0.0
2016,11,4,17,0,0.0,1.0,2.1,20.0,1.0,0.82,0.0
2016,11,4,17,15,0.0,0.5,2.05,19.5,0.5,0.41,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,2.55,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,2.7,18.0,2.0,1.71,0.0
2016,11,5,7,15,0.0,9.5,2.85,18.0,9.5,7.81,0.0
2016,11,5,7,30,0.0,17.0,3.0,18.0,17.0,13.99,6.28
2016,11,5,7,45,0.0,28.0,3.15,18.0,28.0,23.09,14.53
2016,11,5,8,0,0.0,39.0,3.3,18.0,39.0,32.22,22.77
2016,11,5,8,15,0.0,50.5,3.3,18.5,50.5,41.78,31.24
2016,11,5,8,30,0.0,62.0,3.3,19.0,62.0,51.37,39.58
2016,11,5,8,45,0.0,73.0,3.35,19.5,73.0,60.35,47.25
2016,11,5,9,0,0.0,84.0,3.4,20.0,84.0,69.12,54.61
2016,11,5,9,15,0.0,94.0,3.3,20.0,94.0,77.07,61.29
2016,11,5,9,30,0.0,104.0,3.2,20.0,104.0,84.95,67.86
2016,11,5,9,45,0.0,57.0,3.1,20.5,57.0,47.24,35.21
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.26,1.48
2016,11,5,10,15,0.0,57.5,2.9,21.0,57.5,47.7,33.67
2016,11,5,10,30,0.0,105.0,2.8,21.0,105.0,86.82,65.44
2016,11,5,10,45,0.0,114.5,2.75,21.5,114.5,94.49,71.33
2016,11,5,11,0,0.0,124.0,2.7,22.0,124.0,102.22,77.27
2016,11,5,11,15,7.0,179.5,2.6,22.0,184.5,148.33,113.67
2016,11,5,11,30,14.0,235.0,2.5,22.0,245.0,195.24,150.25
2016,11,5,11,45,21.5,255.5,2.45,22.5,270.5,216.6,166.36
2016,11,5,12,0,29.0,276.0,2.4,23.0,296.0,240.06,184.11
2016,11,5,12,15,31.0,279.5,2.35,23.0,301.5,248.96,191.01
2016,11,5,12,30,33.0,283.0,2.3,23.0,307.0,258.12,198.17
2016,11,5,12,45,27.5,270.0,2.25,23.0,289.5,243.01,186.69
2016,11,5,13,0,22.0,257.0,2.2,23.0,272.0,231.31,177.85
2016,11,5,13,15,213.5,264.0,2.2,23.0,403.5,385.16,298.68
2016,11,5,13,30,405.0,271.0,2.2,23.0,535.0,547.27,421.12
2016,11,5,13,45,341.0,273.5,2.25,23.5,490.5,521.9,401.26
2016,11,5,14,0,277.0,276.0,2.3,24.0,446.0,492.33,379.14
2016,11,5,14,15,208.0,266.0,2.35,24.0,390.0,427.79,331.6
2016,11,5,14,30,139.0,256.0,2.4,24.0,334.0,373.43,290.54
2016,11,5,14,45,197.5,233.5,2.45,24.0,335.5,403.43,316.11
2016,11,5,15,0,256.0,211.0,2.5,24.0,337.0,449.45,353.21
2016,11,5,15,15,155.0,190.0,2.45,23.5,264.5,334.78,265.16
2016,11,5,15,30,54.0,169.0,2.4,23.0,192.0,218.58,173.01
2016,11,5,15,45,45.5,149.5,2.4,22.5,167.0,194.42,154.63
2016,11,5,16,0,37.0,130.0,2.4,22.0,142.0,169.91,135.3
2016,11,5,16,15,27.5,108.5,2.3,21.5,116.5,141.39,112.18
2016,11,5,16,30,18.0,87.0,2.2,21.0,91.0,100.93,78.72
2016,11,5,16,45,9.0,64.5,2.1,21.0,66.5,71.67,53.83
2016,11,5,17,0,0.0,42.0,2.0,21.0,42.0,41.09,27.69
2016,11,5,17,15,0.0,24.0,2.05,20.5,24.0,21.89,9.98
2016,11,5,17,30,0.0,6.0,2.1,20.0,6.0,5.12,0.0
2016,11,5,17,45,0.0,3.0,2.2,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,2.0,2.35,15.0,2.0,1.64,0.0
2016,11,6,7,30,0.0,4.0,2.4,15.0,4.0,3.28,0.0
2016,11,6,7,45,0.0,7.0,2.5,15.5,7.0,5.74,0.0
2016,11,6,8,0,0.0,10.0,2.6,16.0,10.0,8.21,1.66
2016,11,6,8,15,0.0,13.0,2.7,16.0,13.0,10.69,3.9
2016,11,6,8,30,0.0,16.0,2.8,16.0,16.0,13.17,6.12
2016,11,6,8,45,0.0,19.0,2.9,16.5,19.0,15.65,8.29
2016,11,6,9,0,0.0,22.0,3.0,17.0,22.0,18.14,10.44
2016,11,6,9,15,0.0,25.0,3.0,17.5,25.0,20.64,12.56
2016,11,6,9,30,0.0,28.0,3.0,18.0,28.0,23.13,14.67
2016,11,6,9,45,0.0,30.5,3.05,18.5,30.5,25.22,16.4
2016,11,6,10,0,0.0,33.0,3.1,19.0,33.0,27.31,18.12
2016,11,6,10,15,0.0,26.0,3.15,19.0,26.0,21.51,12.26
2016,11,6,10,30,0.0,19.0,3.2,19.0,19.0,15.72,7.42
2016,11,6,10,45,0.0,19.0,3.25,19.5,19.0,15.73,7.38
2016,11,6,11,0,0.0,19.0,3.3,20.0,19.0,15.74,7.34
2016,11,6,11,15,84.5,173.0,3.25,20.0,230.0,163.98,125.23
2016,11,6,11,30,169.0,327.0,3.2,20.0,441.0,315.05,242.12
2016,11,6,11,45,172.0,328.0,3.15,20.5,445.5,332.62,255.75
2016,11,6,12,0,175.0,329.0,3.1,21.0,450.0,349.98,269.49
2016,11,6,12,15,87.5,195.5,2.95,21.0,256.0,211.85,164.06
2016,11,6,12,30,0.0,62.0,2.8,21.0,62.0,51.54,36.38
2016,11,6,12,45,0.0,61.0,2.7,21.0,61.0,50.7,35.81
2016,11,6,13,0,0.0,60.0,2.6,21.0,60.0,49.86,35.15
2016,11,6,13,15,0.0,88.0,2.55,21.0,88.0,73.25,54.17
2016,11,6,13,30,0.0,116.0,2.5,21.0,116.0,97.05,73.44
2016,11,6,13,45,2.0,149.5,2.45,21.0,151.0,127.88,98.34
2016,11,6,14,0,4.0,183.0,2.4,21.0,186.0,160.3,124.4
2016,11,6,14,15,2.0,125.0,2.4,21.0,126.5,107.12,81.91
2016,11,6,14,30,0.0,67.0,2.4,21.0,67.0,55.6,40.17
2016,11,6,14,45,0.0,38.0,2.45,21.0,38.0,31.44,20.42
2016,11,6,15,0,0.0,9.0,2.5,21.0,9.0,7.42,0.53
2016,11,6,15,15,0.0,8.5,2.55,20.5,8.5,7.01,0.21
2016,11,6,15,30,0.0,8.0,2.6,20.0,8.0,6.59,0.0
2016,11,6,15,45,0.0,7.0,2.7,20.0,7.0,5.76,0.0
2016,11,6,16,0,0.0,6.0,2.8,20.0,6.0,4.93,0.0
2016,11,6,16,15,0.0,4.5,2.6,20.0,4.5,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,16.3,4.06
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,32.34,21.85
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.5,40.95,30.08
2016,11,7,8,0,450.0,65.0,2.5,18.0,164.0,51.58,39.72
2016,11,7,8,15,510.0,73.0,2.55,18.0,212.0,56.73,44.43
2016,11,7,8,30,570.0,81.0,2.6,18.0,260.0,61.84,48.94
2016,11,7,8,45,285.0,47.5,2.65,18.5,137.0,33.26,23.7
2016,11,7,9,0,0.0,14.0,2.7,19.0,14.0,11.53,4.51
2016,11,7,9,15,1.0,84.5,2.75,19.5,85.0,69.83,55.24
2016,11,7,9,30,2.0,155.0,2.8,20.0,156.0,121.05,98.71
2016,11,7,9,45,4.0,167.0,2.85,20.5,169.5,130.12,105.83
2016,11,7,10,0,6.0,179.0,2.9,21.0,183.0,139.15,112.93
2016,11,7,10,15,5.0,181.0,2.9,21.0,184.5,142.77,110.44
2016,11,7,10,30,4.0,183.0,2.9,21.0,186.0,145.95,112.76
2016,11,7,10,45,4.5,187.5,2.9,21.5,190.5,150.92,116.28
2016,11,7,11,0,5.0,192.0,2.9,22.0,195.0,155.88,119.81
2016,11,7,11,15,7.5,205.0,2.85,22.0,210.5,167.96,129.16
2016,11,7,11,30,10.0,218.0,2.8,22.0,226.0,180.49,138.89
2016,11,7,11,45,16.5,240.5,2.8,22.5,252.5,202.59,155.77
2016,11,7,12,0,23.0,263.0,2.8,23.0,279.0,225.82,173.46
2016,11,7,12,15,11.5,188.5,2.75,23.0,196.5,162.02,123.84
2016,11,7,12,30,0.0,114.0,2.7,23.0,114.0,94.97,70.89
2016,11,7,12,45,2.5,151.5,2.65,23.0,153.0,128.01,97.29
2016,11,7,13,0,5.0,189.0,2.6,23.0,192.0,162.02,124.18
2016,11,7,13,15,2.5,150.0,2.55,23.0,151.5,127.65,97.06
2016,11,7,13,30,0.0,111.0,2.5,23.0,111.0,92.76,69.38
2016,11,7,13,45,18.0,179.5,2.45,23.0,190.5,165.97,128.18
2016,11,7,14,0,36.0,248.0,2.4,23.0,270.0,257.7,200.28
2016,11,7,14,15,18.0,135.0,2.3,23.0,146.0,135.43,104.23
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,18.19,9.28
2016,11,7,14,45,0.0,46.0,2.15,23.0,46.0,38.09,25.7
2016,11,7,15,0,0.0,70.0,2.1,23.0,70.0,58.06,42.13
2016,11,7,15,15,0.0,69.5,2.0,22.5,69.5,57.63,41.98
2016,11,7,15,30,0.0,69.0,1.9,22.0,69.0,57.2,41.85
2016,11,7,15,45,283.0,77.5,1.8,22.0,168.5,342.57,279.88
2016,11,7,16,0,566.0,86.0,1.7,22.0,268.0,590.25,470.35
2016,11,7,16,15,508.0,77.5,1.55,21.5,220.0,531.2,424.19
2016,11,7,16,30,450.0,69.0,1.4,21.0,172.0,470.81,377.55
2016,11,7,16,45,358.5,57.5,1.3,21.0,126.0,380.0,303.99
2016,11,7,17,0,267.0,46.0,1.2,21.0,80.0,296.64,232.7
2016,11,7,17,15,150.5,28.5,1.2,20.5,46.0,183.65,119.44
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,32.56,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,14.0,2.55,17.0,14.0,11.54,0.54
2016,11,8,7,30,0.0,28.0,2.9,17.0,28.0,23.14,13.97
2016,11,8,7,45,0.0,46.0,3.3,17.0,46.0,37.34,26.96
2016,11,8,8,0,0.0,64.0,3.7,17.0,64.0,51.34,39.65
2016,11,8,8,15,0.0,82.5,3.75,17.0,82.5,65.53,52.35
2016,11,8,8,30,0.0,101.0,3.8,17.0,101.0,79.57,64.71
2016,11,8,8,45,17.0,128.0,3.85,17.0,135.0,99.27,81.82
2016,11,8,9,0,34.0,155.0,3.9,17.0,169.0,113.86,94.28
2016,11,8,9,15,31.5,170.0,3.9,17.0,184.0,124.11,102.85
2016,11,8,9,30,29.0,185.0,3.9,17.0,199.0,134.1,111.12
2016,11,8,9,45,20.0,186.5,3.9,17.5,196.5,143.06,118.25
2016,11,8,10,0,11.0,188.0,3.9,18.0,194.0,145.01,119.37
2016,11,8,10,15,17.0,207.5,3.95,18.0,217.5,161.6,126.74
2016,11,8,10,30,23.0,227.0,4.0,18.0,241.0,179.16,140.2
2016,11,8,10,45,17.0,220.5,4.05,18.0,231.5,177.12,138.58
2016,11,8,11,0,11.0,214.0,4.1,18.0,222.0,173.67,135.95
2016,11,8,11,15,28.5,250.5,4.15,18.0,270.0,204.93,160.39
2016,11,8,11,30,46.0,287.0,4.2,18.0,318.0,242.94,190.26
2016,11,8,11,45,38.5,281.5,4.3,18.5,307.5,242.39,189.78
2016,11,8,12,0,31.0,276.0,4.4,19.0,297.0,240.53,188.25
2016,11,8,12,15,35.5,282.0,4.45,19.0,306.5,252.84,198.16
2016,11,8,12,30,40.0,288.0,4.5,19.0,316.0,265.75,208.56
2016,11,8,12,45,26.5,259.0,4.55,19.0,277.5,232.83,182.76
2016,11,8,13,0,13.0,230.0,4.6,19.0,239.0,202.22,158.58
2016,11,8,13,15,39.0,258.5,4.55,19.0,284.0,254.91,201.1
2016,11,8,13,30,65.0,287.0,4.5,19.0,329.0,304.98,241.2
2016,11,8,13,45,61.5,274.5,4.45,19.5,313.0,296.93,234.72
2016,11,8,14,0,58.0,262.0,4.4,20.0,297.0,288.18,227.86
2016,11,8,14,15,38.5,232.5,4.3,19.5,255.5,248.85,197.25
2016,11,8,14,30,19.0,203.0,4.2,19.0,214.0,194.81,154.38
2016,11,8,14,45,9.5,167.0,4.1,19.0,172.5,154.49,121.96
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,113.61,88.61
2016,11,8,15,15,0.0,125.5,3.85,19.0,125.5,109.82,85.78
2016,11,8,15,30,0.0,120.0,3.7,19.0,120.0,106.37,83.18
2016,11,8,15,45,0.0,104.0,3.55,19.0,104.0,92.17,71.62
2016,11,8,16,0,0.0,88.0,3.4,19.0,88.0,77.8,59.78
2016,11,8,16,15,0.0,72.0,3.2,18.5,72.0,63.22,47.7
2016,11,8,16,30,0.0,56.0,3.0,18.0,56.0,48.38,35.17
2016,11,8,16,45,0.0,41.0,2.9,18.0,41.0,34.31,23.05
2016,11,8,17,0,0.0,26.0,2.8,18.0,26.0,21.46,11.89
2016,11,8,17,15,0.0,14.5,2.85,17.5,14.5,11.94,2.27
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.56,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
