Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.5,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,4.2,15.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,4.3,15.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,16.5,4.45,15.0,16.5,13.59,6.52
2016,11,9,9,0,0.0,29.0,4.6,15.0,29.0,23.93,15.72
2016,11,9,9,15,0.0,46.0,4.6,15.0,46.0,38.05,28.19
2016,11,9,9,30,0.0,63.0,4.6,15.0,63.0,52.22,40.6
2016,11,9,9,45,0.0,46.0,4.65,15.5,46.0,38.08,27.97
2016,11,9,10,0,0.0,29.0,4.7,16.0,29.0,23.98,15.46
2016,11,9,10,15,0.0,70.0,4.7,16.0,70.0,58.11,43.13
2016,11,9,10,30,0.0,111.0,4.7,16.0,111.0,91.43,70.68
2016,11,9,10,45,0.0,109.0,4.75,16.5,109.0,90.08,69.28
2016,11,9,11,0,0.0,107.0,4.8,17.0,107.0,88.65,67.86
2016,11,9,11,15,0.0,117.5,4.8,17.0,117.5,97.2,74.8
2016,11,9,11,30,0.0,128.0,4.8,17.0,128.0,105.83,81.79
2016,11,9,11,45,0.5,146.0,4.85,17.0,146.5,120.83,93.96
2016,11,9,12,0,1.0,164.0,4.9,17.0,165.0,136.08,106.32
2016,11,9,12,15,0.5,143.5,4.85,17.0,144.0,119.48,92.79
2016,11,9,12,30,0.0,123.0,4.8,17.0,123.0,102.45,78.91
2016,11,9,12,45,6.5,176.0,4.75,17.5,181.0,150.93,118.27
2016,11,9,13,0,13.0,229.0,4.7,18.0,239.0,201.33,158.67
2016,11,9,13,15,6.5,184.0,4.65,18.0,189.0,159.63,125.16
2016,11,9,13,30,0.0,139.0,4.6,18.0,139.0,116.89,90.57
2016,11,9,13,45,0.0,117.0,4.55,18.0,117.0,98.06,75.36
2016,11,9,14,0,0.0,95.0,4.5,18.0,95.0,79.12,59.95
2016,11,9,14,15,0.0,59.5,4.5,18.0,59.5,49.36,35.47
2016,11,9,14,30,0.0,24.0,4.5,18.0,24.0,19.84,10.96
2016,11,9,14,45,0.0,54.5,4.5,18.0,54.5,45.15,32.17
2016,11,9,15,0,0.0,85.0,4.5,18.0,85.0,70.7,53.57
2016,11,9,15,15,0.0,77.0,4.4,18.0,77.0,63.9,48.03
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,57.2,42.57
2016,11,9,15,45,0.0,59.5,4.2,18.0,59.5,49.27,36.02
2016,11,9,16,0,0.0,50.0,4.1,18.0,50.0,41.35,29.4
2016,11,9,16,15,0.0,41.0,3.8,17.5,41.0,33.87,23.12
2016,11,9,16,30,0.0,32.0,3.5,17.0,32.0,26.4,16.75
2016,11,9,16,45,0.0,23.0,3.25,17.0,23.0,18.95,10.27
2016,11,9,17,0,0.0,14.0,3.0,17.0,14.0,11.51,3.78
2016,11,9,17,15,0.0,7.5,2.95,16.5,7.5,6.16,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.85,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,12.5,19.0,2.75,13.0,20.5,15.58,0.25
2016,11,10,7,30,25.0,38.0,2.8,13.0,41.0,30.13,20.04
2016,11,10,7,45,47.0,59.5,2.85,13.0,68.5,46.08,35.06
2016,11,10,8,0,69.0,81.0,2.9,13.0,96.0,60.69,48.57
2016,11,10,8,15,84.5,102.0,2.9,13.5,124.5,75.25,61.7
2016,11,10,8,30,100.0,123.0,2.9,14.0,153.0,89.43,74.19
2016,11,10,8,45,164.0,142.0,2.95,14.5,201.5,102.56,85.5
2016,11,10,9,0,228.0,161.0,3.0,15.0,250.0,111.73,93.14
2016,11,10,9,15,114.0,143.5,3.0,15.0,188.0,104.78,86.82
2016,11,10,9,30,0.0,126.0,3.0,15.0,126.0,100.72,83.04
2016,11,10,9,45,22.0,173.5,3.0,15.5,185.5,134.38,111.72
2016,11,10,10,0,44.0,221.0,3.0,16.0,245.0,156.64,130.18
2016,11,10,10,15,84.0,247.5,2.95,16.5,296.0,181.91,141.68
2016,11,10,10,30,124.0,274.0,2.9,17.0,347.0,207.23,158.7
2016,11,10,10,45,228.0,276.0,2.85,17.5,417.0,241.64,181.02
2016,11,10,11,0,332.0,278.0,2.8,18.0,487.0,283.53,210.69
2016,11,10,11,15,197.0,287.0,2.8,18.0,412.0,277.51,212.09
2016,11,10,11,30,62.0,296.0,2.8,18.0,337.0,254.48,198.28
2016,11,10,11,45,136.5,310.5,2.85,18.5,402.0,303.18,235.37
2016,11,10,12,0,211.0,325.0,2.9,19.0,467.0,360.42,279.25
2016,11,10,12,15,314.5,303.0,2.9,19.0,515.0,413.62,320.85
2016,11,10,12,30,418.0,281.0,2.9,19.0,563.0,471.34,366.3
2016,11,10,12,45,355.5,292.5,2.95,19.5,531.0,469.41,365.38
2016,11,10,13,0,293.0,304.0,3.0,20.0,499.0,462.24,360.15
2016,11,10,13,15,358.5,280.5,3.05,20.0,512.0,500.35,391.12
2016,11,10,13,30,424.0,257.0,3.1,20.0,525.0,550.65,430.87
2016,11,10,13,45,266.0,266.0,3.2,20.0,432.5,456.32,359.05
2016,11,10,14,0,108.0,275.0,3.3,20.0,340.0,337.92,266.66
2016,11,10,14,15,241.0,246.0,3.25,20.0,380.0,442.68,351.5
2016,11,10,14,30,374.0,217.0,3.2,20.0,420.0,523.8,416.68
2016,11,10,14,45,253.0,214.0,3.15,20.0,347.0,437.7,349.44
2016,11,10,15,0,132.0,211.0,3.1,20.0,274.0,332.57,266.35
2016,11,10,15,15,244.5,179.5,3.0,19.5,282.5,407.87,330.01
2016,11,10,15,30,357.0,148.0,2.9,19.0,291.0,465.47,378.93
2016,11,10,15,45,336.5,132.0,2.8,19.0,253.5,434.61,355.2
2016,11,10,16,0,316.0,116.0,2.7,19.0,216.0,402.32,330.17
2016,11,10,16,15,290.0,98.0,2.35,18.5,177.0,361.79,297.86
2016,11,10,16,30,264.0,80.0,2.0,18.0,138.0,320.36,263.56
2016,11,10,16,45,220.0,61.5,1.7,17.5,101.0,264.11,215.52
2016,11,10,17,0,176.0,43.0,1.4,17.0,64.0,224.62,178.05
2016,11,10,17,15,88.0,21.5,1.3,16.0,32.0,106.41,60.83
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.41,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.82,0.0
2016,11,11,7,45,0.0,2.0,2.3,12.5,2.0,1.64,0.0
2016,11,11,8,0,0.0,3.0,2.5,13.0,3.0,2.46,0.0
2016,11,11,8,15,0.0,4.5,2.45,13.5,4.5,3.69,0.0
2016,11,11,8,30,0.0,6.0,2.4,14.0,6.0,4.93,0.0
2016,11,11,8,45,0.0,7.0,2.4,14.5,7.0,5.76,0.0
2016,11,11,9,0,0.0,8.0,2.4,15.0,8.0,6.59,0.24
2016,11,11,9,15,0.0,41.0,2.45,15.5,41.0,33.89,24.5
2016,11,11,9,30,0.0,74.0,2.5,16.0,74.0,61.39,48.53
2016,11,11,9,45,0.0,94.0,2.55,16.5,94.0,77.53,62.31
2016,11,11,10,0,0.0,114.0,2.6,17.0,114.0,92.87,75.25
2016,11,11,10,15,0.0,121.0,2.55,17.5,121.0,98.63,76.27
2016,11,11,10,30,0.0,128.0,2.5,18.0,128.0,104.44,80.7
2016,11,11,10,45,16.0,190.5,2.5,18.5,200.5,154.83,120.44
2016,11,11,11,0,32.0,253.0,2.5,19.0,273.0,201.47,156.53
2016,11,11,11,15,16.0,178.5,2.5,19.0,188.5,149.78,115.89
2016,11,11,11,30,0.0,104.0,2.5,19.0,104.0,86.41,65.27
2016,11,11,11,45,19.5,192.5,2.5,19.5,205.5,165.5,128.45
2016,11,11,12,0,39.0,281.0,2.5,20.0,307.0,247.51,192.43
2016,11,11,12,15,39.0,281.5,2.5,20.0,308.0,253.66,197.2
2016,11,11,12,30,39.0,282.0,2.5,20.0,309.0,259.7,202.12
2016,11,11,12,45,462.5,185.0,2.5,20.5,490.0,442.19,345.52
2016,11,11,13,0,886.0,88.0,2.5,21.0,671.0,632.1,489.69
2016,11,11,13,15,881.0,87.5,2.45,21.0,655.0,661.44,512.04
2016,11,11,13,30,876.0,87.0,2.4,21.0,639.0,687.64,532.8
2016,11,11,13,45,868.0,85.5,2.35,21.5,615.0,707.48,547.67
2016,11,11,14,0,860.0,84.0,2.3,22.0,591.0,723.86,558.88
2016,11,11,14,15,848.0,82.5,2.25,22.0,560.0,733.82,566.55
2016,11,11,14,30,836.0,81.0,2.2,22.0,529.0,746.91,576.62
2016,11,11,14,45,596.0,133.0,2.15,22.0,441.0,637.57,497.91
2016,11,11,15,0,356.0,185.0,2.1,22.0,353.0,493.28,389.27
2016,11,11,15,15,532.0,133.0,2.0,21.5,357.5,596.78,472.53
2016,11,11,15,30,708.0,81.0,1.9,21.0,362.0,687.76,541.23
2016,11,11,15,45,670.5,76.0,1.8,21.0,315.0,653.94,516.29
2016,11,11,16,0,633.0,71.0,1.7,21.0,268.0,617.61,489.9
2016,11,11,16,15,576.5,64.0,1.45,20.5,219.5,561.94,447.91
2016,11,11,16,30,520.0,57.0,1.2,20.0,171.0,505.07,403.17
2016,11,11,16,45,434.0,47.0,0.95,19.5,125.0,422.15,336.01
2016,11,11,17,0,348.0,37.0,0.7,19.0,79.0,340.83,265.32
2016,11,11,17,15,174.0,18.5,0.7,18.5,39.5,180.88,99.19
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,16.0,3.35,11.5,34.5,13.02,0.0
2016,11,12,7,30,360.0,32.0,3.4,12.0,69.0,26.45,16.73
2016,11,12,7,45,457.0,40.5,3.45,12.5,115.5,32.9,23.43
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,39.37,29.56
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,43.55,33.45
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,47.73,37.17
2016,11,12,8,45,706.0,65.5,3.55,15.0,307.5,55.04,43.48
2016,11,12,9,0,743.0,70.0,3.6,16.0,355.0,58.11,45.9
2016,11,12,9,15,769.0,73.5,3.55,16.5,399.0,60.25,47.56
2016,11,12,9,30,795.0,77.0,3.5,17.0,443.0,62.38,49.18
2016,11,12,9,45,811.5,80.0,3.5,17.5,481.0,64.0,50.35
2016,11,12,10,0,828.0,83.0,3.5,18.0,519.0,65.62,51.51
2016,11,12,10,15,841.0,85.0,3.4,18.0,551.0,111.73,61.57
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,166.38,94.72
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.5,226.82,142.08
2016,11,12,11,0,866.0,92.0,3.1,19.0,632.0,280.12,187.81
2016,11,12,11,15,872.0,93.0,3.0,19.0,649.0,331.71,233.95
2016,11,12,11,30,878.0,94.0,2.9,19.0,666.0,382.46,279.43
2016,11,12,11,45,883.5,93.0,2.85,19.5,675.5,430.33,321.44
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,476.8,361.26
2016,11,12,12,15,889.0,92.5,2.75,20.0,685.5,520.33,398.46
2016,11,12,12,30,889.0,93.0,2.7,20.0,686.0,561.65,433.0
2016,11,12,12,45,885.0,93.0,2.65,20.5,678.0,597.87,462.03
2016,11,12,13,0,881.0,93.0,2.6,21.0,670.0,631.25,488.17
2016,11,12,13,15,875.5,92.0,2.6,21.0,653.5,659.74,511.31
2016,11,12,13,30,870.0,91.0,2.6,21.0,637.0,685.05,531.79
2016,11,12,13,45,859.0,91.0,2.6,21.0,612.5,704.34,547.61
2016,11,12,14,0,848.0,91.0,2.6,21.0,588.0,725.95,564.42
2016,11,12,14,15,835.5,89.0,2.55,21.0,557.0,735.51,571.88
2016,11,12,14,30,823.0,87.0,2.5,21.0,526.0,741.42,576.95
2016,11,12,14,45,572.5,138.5,2.5,21.0,433.5,623.18,490.67
2016,11,12,15,0,322.0,190.0,2.5,21.0,341.0,471.56,374.97
2016,11,12,15,15,422.5,153.0,2.4,20.5,331.5,531.92,425.45
2016,11,12,15,30,523.0,116.0,2.3,20.0,322.0,573.38,460.47
2016,11,12,15,45,476.5,109.5,2.2,20.0,279.0,532.45,429.37
2016,11,12,16,0,430.0,103.0,2.1,20.0,236.0,490.08,396.86
2016,11,12,16,15,386.0,89.0,1.85,19.5,192.5,439.16,357.07
2016,11,12,16,30,342.0,75.0,1.6,19.0,149.0,387.66,315.17
2016,11,12,16,45,277.5,58.5,1.35,18.5,108.0,317.62,256.41
2016,11,12,17,0,213.0,42.0,1.1,18.0,67.0,249.33,195.7
2016,11,12,17,15,106.5,21.0,1.1,17.5,33.5,132.19,67.16
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,96.0,18.0,1.9,11.0,27.5,13.99,0.0
2016,11,13,7,30,192.0,36.0,2.0,11.0,55.0,27.72,17.74
2016,11,13,7,45,260.5,52.5,2.15,11.5,95.0,39.93,29.71
2016,11,13,8,0,329.0,69.0,2.3,12.0,135.0,51.83,40.8
2016,11,13,8,15,386.5,79.0,2.15,12.5,177.5,58.74,47.18
2016,11,13,8,30,444.0,89.0,2.0,13.0,220.0,65.52,53.23
2016,11,13,8,45,407.0,113.0,1.85,13.5,249.0,80.78,66.61
2016,11,13,9,0,370.0,137.0,1.7,14.0,278.0,95.3,79.09
2016,11,13,9,15,388.0,152.5,1.5,14.5,316.0,104.24,86.49
2016,11,13,9,30,406.0,168.0,1.3,15.0,354.0,112.88,93.52
2016,11,13,9,45,381.0,190.0,1.15,16.0,376.5,130.04,107.55
2016,11,13,10,0,356.0,212.0,1.0,17.0,399.0,141.78,116.7
2016,11,13,10,15,580.5,160.0,0.85,17.5,486.0,139.97,92.67
2016,11,13,10,30,805.0,108.0,0.7,18.0,573.0,173.99,102.39
2016,11,13,10,45,485.0,201.5,0.55,18.5,485.0,227.67,156.76
2016,11,13,11,0,165.0,295.0,0.4,19.0,397.0,255.93,191.53
2016,11,13,11,15,355.5,257.0,0.5,19.5,485.5,297.58,218.3
2016,11,13,11,30,546.0,219.0,0.6,20.0,574.0,358.63,262.17
2016,11,13,11,45,687.0,171.5,0.7,20.5,623.5,412.17,303.12
2016,11,13,12,0,828.0,124.0,0.8,21.0,673.0,474.46,351.36
2016,11,13,12,15,828.0,124.0,0.85,21.0,673.5,516.52,385.97
2016,11,13,12,30,828.0,124.0,0.9,21.0,674.0,556.49,418.4
2016,11,13,12,45,730.5,158.0,1.0,21.5,639.0,570.69,430.75
2016,11,13,13,0,633.0,192.0,1.1,22.0,604.0,575.94,435.9
2016,11,13,13,15,513.0,226.0,1.1,22.0,555.0,554.43,421.29
2016,11,13,13,30,393.0,260.0,1.1,22.0,506.0,518.4,395.65
2016,11,13,13,45,400.0,247.0,1.15,22.0,489.0,527.86,404.66
2016,11,13,14,0,407.0,234.0,1.2,22.0,472.0,535.67,412.11
2016,11,13,14,15,506.5,191.5,1.2,22.0,471.5,594.09,457.21
2016,11,13,14,30,606.0,149.0,1.2,22.0,471.0,645.55,496.75
2016,11,13,14,45,647.0,132.0,1.3,22.0,453.5,671.84,518.13
2016,11,13,15,0,688.0,115.0,1.4,22.0,436.0,695.44,537.53
2016,11,13,15,15,658.5,109.5,1.4,21.5,393.0,673.68,524.21
2016,11,13,15,30,629.0,104.0,1.4,21.0,350.0,648.69,508.72
2016,11,13,15,45,582.0,98.0,1.4,21.0,303.0,606.44,479.2
2016,11,13,16,0,535.0,92.0,1.4,21.0,256.0,561.51,446.86
2016,11,13,16,15,475.0,82.0,1.25,20.5,208.5,497.16,398.25
2016,11,13,16,30,415.0,72.0,1.1,20.0,161.0,437.75,351.17
2016,11,13,16,45,324.0,58.0,1.0,19.5,116.0,350.6,280.15
2016,11,13,17,0,233.0,44.0,0.9,19.0,71.0,266.77,207.47
2016,11,13,17,15,116.5,22.0,0.95,18.5,35.5,140.43,65.87
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,141.0,17.5,1.8,12.5,31.0,13.68,0.0
2016,11,14,7,30,282.0,35.0,2.1,13.0,62.0,29.15,18.57
2016,11,14,7,45,385.0,46.5,2.4,14.0,108.0,37.99,27.64
2016,11,14,8,0,488.0,58.0,2.7,15.0,154.0,46.71,35.75
2016,11,14,8,15,550.0,65.5,2.8,15.5,202.5,51.72,40.39
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,56.72,44.82
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.5,59.6,47.24
2016,11,14,9,0,703.0,83.0,3.2,17.0,348.0,62.51,49.6
2016,11,14,9,15,731.5,87.0,3.25,17.5,392.0,64.52,51.12
2016,11,14,9,30,760.0,91.0,3.3,18.0,436.0,66.53,52.61
2016,11,14,9,45,782.5,93.5,3.35,19.0,475.0,73.72,58.46
2016,11,14,10,0,805.0,96.0,3.4,20.0,514.0,74.79,58.98
2016,11,14,10,15,819.0,98.0,3.4,20.5,546.0,115.68,66.4
2016,11,14,10,30,833.0,100.0,3.4,21.0,578.0,169.23,97.25
2016,11,14,10,45,844.5,101.0,3.4,21.5,603.5,222.46,137.54
2016,11,14,11,0,856.0,102.0,3.4,22.0,629.0,276.02,182.51
2016,11,14,11,15,862.0,103.0,3.35,22.0,646.0,328.09,228.47
2016,11,14,11,30,868.0,104.0,3.3,22.0,663.0,379.41,273.96
2016,11,14,11,45,885.5,97.5,3.25,22.5,675.0,429.8,317.34
2016,11,14,12,0,903.0,91.0,3.2,23.0,687.0,476.88,357.31
2016,11,14,12,15,902.5,91.0,3.15,23.0,687.5,520.27,394.31
2016,11,14,12,30,902.0,91.0,3.1,23.0,688.0,561.35,428.62
2016,11,14,12,45,900.0,90.5,3.05,23.5,680.0,598.66,458.41
2016,11,14,13,0,898.0,90.0,3.0,24.0,672.0,633.23,485.38
2016,11,14,13,15,892.5,89.0,2.9,24.0,655.5,662.23,508.45
2016,11,14,13,30,887.0,88.0,2.8,24.0,639.0,687.99,528.74
2016,11,14,13,45,878.0,86.5,2.75,24.5,614.5,707.53,543.43
2016,11,14,14,0,869.0,85.0,2.7,25.0,590.0,723.55,554.8
2016,11,14,14,15,856.5,83.5,2.65,24.5,559.0,739.59,567.91
2016,11,14,14,30,844.0,82.0,2.6,24.0,528.0,746.41,574.64
2016,11,14,14,45,825.5,79.5,2.55,24.0,489.5,743.83,573.81
2016,11,14,15,0,807.0,77.0,2.5,24.0,451.0,737.56,570.51
2016,11,14,15,15,782.0,74.0,2.3,24.0,408.0,722.07,559.79
2016,11,14,15,30,757.0,71.0,2.1,24.0,365.0,703.19,546.53
2016,11,14,15,45,723.0,66.5,1.95,24.0,318.0,672.31,524.63
2016,11,14,16,0,689.0,62.0,1.8,24.0,271.0,638.58,500.05
2016,11,14,16,15,634.5,56.0,1.6,23.0,222.0,590.87,465.55
2016,11,14,16,30,580.0,50.0,1.4,22.0,173.0,536.89,424.28
2016,11,14,16,45,494.0,41.0,1.2,21.0,125.5,455.23,359.23
2016,11,14,17,0,408.0,32.0,1.0,20.0,78.0,375.47,289.56
2016,11,14,17,15,204.0,16.0,1.05,19.5,39.0,193.63,84.33
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,11.07,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,22.61,12.96
2016,11,15,7,45,551.0,32.5,2.85,14.0,116.5,29.1,19.83
2016,11,15,8,0,648.0,40.0,3.2,15.0,165.0,35.6,25.91
2016,11,15,8,15,703.5,44.5,3.1,15.5,216.0,39.25,29.33
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,42.93,32.62
2016,11,15,8,45,794.5,52.0,2.9,17.0,316.0,45.25,34.51
2016,11,15,9,0,830.0,55.0,2.8,18.0,365.0,53.32,41.37
2016,11,15,9,15,854.0,57.5,2.55,19.0,410.0,55.85,43.28
2016,11,15,9,30,878.0,60.0,2.3,20.0,455.0,58.29,45.08
2016,11,15,9,45,895.0,61.5,2.05,21.0,494.5,59.84,46.1
2016,11,15,10,0,912.0,63.0,1.8,22.0,534.0,61.34,47.05
2016,11,15,10,15,924.0,64.5,1.7,22.5,567.0,103.47,54.01
2016,11,15,10,30,936.0,66.0,1.6,23.0,600.0,160.87,85.63
2016,11,15,10,45,944.0,67.0,1.55,24.0,625.5,217.62,127.55
2016,11,15,11,0,952.0,68.0,1.5,25.0,651.0,274.08,173.92
2016,11,15,11,15,956.5,68.5,1.45,25.0,668.5,328.64,221.18
2016,11,15,11,30,961.0,69.0,1.4,25.0,686.0,382.06,267.55
2016,11,15,11,45,960.0,71.5,1.4,25.5,694.5,433.76,311.4
2016,11,15,12,0,959.0,74.0,1.4,26.0,703.0,483.44,352.44
2016,11,15,12,15,959.0,74.0,1.3,26.0,704.0,529.12,389.52
2016,11,15,12,30,959.0,74.0,1.2,26.0,705.0,572.41,423.61
2016,11,15,12,45,956.5,73.5,1.2,26.5,696.5,611.24,453.31
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,647.12,480.11
2016,11,15,13,15,949.0,72.5,1.15,27.0,672.0,678.36,503.55
2016,11,15,13,30,944.0,72.0,1.1,27.0,656.0,706.27,524.2
2016,11,15,13,45,936.0,71.0,1.05,27.0,631.5,728.15,540.4
2016,11,15,14,0,928.0,70.0,1.0,27.0,607.0,746.39,552.73
2016,11,15,14,15,916.5,69.0,0.9,27.0,575.0,758.43,560.34
2016,11,15,14,30,905.0,68.0,0.8,27.0,543.0,766.73,565.53
2016,11,15,14,45,888.0,66.0,0.75,27.0,504.0,765.96,565.51
2016,11,15,15,0,871.0,64.0,0.7,27.0,465.0,761.47,563.21
2016,11,15,15,15,848.0,61.5,0.6,26.5,421.0,748.14,555.41
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,738.89,550.29
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,709.21,530.74
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,676.66,508.76
2016,11,15,16,15,704.5,47.5,0.4,25.5,229.5,626.17,474.73
2016,11,15,16,30,652.0,43.0,0.4,25.0,179.0,573.98,437.26
2016,11,15,16,45,563.5,36.0,0.4,24.5,130.0,491.19,374.57
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,409.24,305.36
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,208.54,79.8
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,11.1,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,23.55,13.44
2016,11,16,7,45,519.0,34.5,1.85,15.5,113.0,30.86,21.2
2016,11,16,8,0,618.0,43.0,2.0,17.0,161.0,38.15,27.92
2016,11,16,8,15,675.5,48.0,2.1,17.5,211.5,42.09,31.57
2016,11,16,8,30,733.0,53.0,2.2,18.0,262.0,46.06,35.09
2016,11,16,8,45,769.5,57.0,2.3,19.0,310.5,49.03,37.53
2016,11,16,9,0,806.0,61.0,2.4,20.0,359.0,51.99,39.87
2016,11,16,9,15,831.0,64.0,2.4,20.5,404.0,54.03,41.45
2016,11,16,9,30,856.0,67.0,2.4,21.0,449.0,62.9,48.88
2016,11,16,9,45,873.0,69.5,2.45,22.0,488.5,65.08,50.39
2016,11,16,10,0,890.0,72.0,2.5,23.0,528.0,67.16,51.82
2016,11,16,10,15,902.5,73.5,2.8,23.5,561.0,106.28,57.63
2016,11,16,10,30,915.0,75.0,3.1,24.0,594.0,162.67,88.1
2016,11,16,10,45,923.0,76.5,3.4,25.0,619.5,218.79,129.41
2016,11,16,11,0,931.0,78.0,3.7,26.0,645.0,274.66,175.56
2016,11,16,11,15,936.5,78.5,3.75,26.0,662.5,328.58,222.79
2016,11,16,11,30,942.0,79.0,3.8,26.0,680.0,381.49,269.55
2016,11,16,11,45,947.0,78.5,3.9,26.0,690.0,432.14,314.13
2016,11,16,12,0,952.0,78.0,4.0,26.0,700.0,481.25,356.69
2016,11,16,12,15,952.0,78.0,4.05,26.0,700.5,526.69,395.53
2016,11,16,12,30,952.0,78.0,4.1,26.0,701.0,569.76,431.67
2016,11,16,12,45,950.0,78.0,4.15,26.5,693.0,609.17,463.39
2016,11,16,13,0,948.0,78.0,4.2,27.0,685.0,645.73,492.24
2016,11,16,13,15,943.0,77.0,4.2,27.0,669.0,676.4,517.11
2016,11,16,13,30,938.0,76.0,4.2,27.0,653.0,703.74,539.17
2016,11,16,13,45,930.0,75.0,4.2,27.0,628.5,725.6,557.02
2016,11,16,14,0,922.0,74.0,4.2,27.0,604.0,743.86,571.17
2016,11,16,14,15,910.0,72.5,4.15,26.5,572.5,755.02,581.06
2016,11,16,14,30,898.0,71.0,4.1,26.0,541.0,762.41,588.48
2016,11,16,14,45,880.0,69.5,4.05,26.0,502.0,761.58,589.01
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,757.07,587.06
2016,11,16,15,15,838.0,65.5,3.7,25.5,419.0,750.42,583.78
2016,11,16,15,30,814.0,63.0,3.4,25.0,375.0,733.23,572.7
2016,11,16,15,45,780.0,59.0,3.15,24.5,326.5,703.1,552.05
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,670.07,528.5
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,618.39,490.54
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,564.93,448.97
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,481.09,381.38
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,397.9,307.03
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,207.44,71.88
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.5,2.3,13.5,31.0,11.52,0.0
2016,11,17,7,30,385.0,27.0,2.6,14.0,62.0,22.45,12.28
2016,11,17,7,45,490.0,36.0,2.95,15.0,109.0,29.56,20.05
2016,11,17,8,0,595.0,45.0,3.3,16.0,156.0,39.91,29.53
2016,11,17,8,15,297.5,48.0,3.7,16.5,103.5,36.19,26.47
2016,11,17,8,30,0.0,51.0,4.1,17.0,51.0,42.2,31.81
2016,11,17,8,45,0.0,61.0,4.5,18.0,61.0,50.53,39.0
2016,11,17,9,0,0.0,71.0,4.9,19.0,71.0,58.84,46.02
2016,11,17,9,15,421.5,70.5,5.05,19.5,257.0,49.52,37.69
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,58.16,44.99
2016,11,17,9,45,508.0,150.5,5.4,20.5,381.0,102.21,82.61
2016,11,17,10,0,173.0,231.0,5.6,21.0,319.0,156.04,127.83
2016,11,17,10,15,283.5,229.5,5.6,21.5,384.5,165.92,122.56
2016,11,17,10,30,394.0,228.0,5.6,22.0,450.0,200.13,140.37
2016,11,17,10,45,658.5,153.0,5.7,22.5,543.5,218.06,141.81
2016,11,17,11,0,923.0,78.0,5.8,23.0,637.0,270.37,175.23
2016,11,17,11,15,927.5,78.5,5.8,23.0,654.0,323.52,222.82
2016,11,17,11,30,932.0,79.0,5.8,23.0,671.0,375.59,269.99
2016,11,17,11,45,609.5,190.0,5.8,23.5,579.5,389.88,292.08
2016,11,17,12,0,287.0,301.0,5.8,24.0,488.0,371.21,283.89
2016,11,17,12,15,606.5,192.0,5.75,24.0,587.0,459.84,352.51
2016,11,17,12,30,926.0,83.0,5.7,24.0,686.0,558.32,430.35
2016,11,17,12,45,923.0,82.5,5.7,24.5,677.5,595.78,461.18
2016,11,17,13,0,920.0,82.0,5.7,25.0,669.0,630.37,489.26
2016,11,17,13,15,913.0,81.0,5.6,25.0,652.0,658.98,512.99
2016,11,17,13,30,906.0,80.0,5.5,25.0,635.0,684.21,533.79
2016,11,17,13,45,895.5,79.5,5.45,25.0,610.0,704.17,550.52
2016,11,17,14,0,885.0,79.0,5.4,25.0,585.0,720.55,563.92
2016,11,17,14,15,871.0,77.0,5.25,25.0,553.0,729.14,570.61
2016,11,17,14,30,857.0,75.0,5.1,25.0,521.0,734.01,574.71
2016,11,17,14,45,833.5,74.5,5.0,25.0,482.0,736.61,577.49
2016,11,17,15,0,810.0,74.0,4.9,25.0,443.0,729.18,573.01
2016,11,17,15,15,783.0,71.0,4.7,24.5,399.5,712.44,562.38
2016,11,17,15,30,756.0,68.0,4.5,24.0,356.0,692.32,549.1
2016,11,17,15,45,709.0,65.5,4.3,24.0,307.5,654.21,521.1
2016,11,17,16,0,662.0,63.0,4.1,24.0,259.0,618.75,494.51
2016,11,17,16,15,603.0,57.0,3.75,23.5,210.5,563.38,452.05
2016,11,17,16,30,544.0,51.0,3.4,23.0,162.0,506.93,406.71
2016,11,17,16,45,433.5,43.0,3.1,22.5,115.5,410.0,327.38
2016,11,17,17,0,323.0,35.0,2.8,22.0,69.0,315.14,243.0
2016,11,17,17,15,161.5,17.5,3.0,21.5,34.5,163.51,46.96
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,40.5,17.5,1.95,18.5,21.0,14.94,0.0
2016,11,18,7,30,81.0,35.0,2.0,19.0,42.0,26.89,15.06
2016,11,18,7,45,187.0,53.0,2.15,19.5,83.5,40.44,28.84
2016,11,18,8,0,293.0,71.0,2.3,20.0,125.0,53.3,40.55
2016,11,18,8,15,361.0,83.0,2.35,20.0,170.0,61.66,48.2
2016,11,18,8,30,429.0,95.0,2.4,20.0,215.0,69.86,55.49
2016,11,18,8,45,490.0,101.0,2.45,20.5,261.5,73.73,58.72
2016,11,18,9,0,551.0,107.0,2.5,21.0,308.0,79.83,63.75
2016,11,18,9,15,585.5,113.5,2.85,21.0,350.5,82.99,66.31
2016,11,18,9,30,620.0,120.0,3.2,21.0,393.0,86.15,68.85
2016,11,18,9,45,663.0,118.5,3.55,21.0,434.0,83.66,66.54
2016,11,18,10,0,706.0,117.0,3.9,21.0,475.0,81.56,64.58
2016,11,18,10,15,506.0,180.5,4.25,20.5,445.5,140.76,97.77
2016,11,18,10,30,306.0,244.0,4.6,20.0,416.0,199.26,144.31
2016,11,18,10,45,153.0,135.0,4.95,20.0,221.0,124.98,90.08
2016,11,18,11,0,0.0,26.0,5.3,20.0,26.0,21.52,12.14
2016,11,18,11,15,415.0,70.0,5.4,20.0,332.0,167.67,117.87
2016,11,18,11,30,830.0,114.0,5.5,20.0,638.0,365.6,267.5
2016,11,18,11,45,548.0,208.0,5.65,20.0,556.0,376.73,286.54
2016,11,18,12,0,266.0,302.0,5.8,20.0,474.0,362.17,281.48
2016,11,18,12,15,336.0,286.5,5.8,20.0,504.0,402.0,313.92
2016,11,18,12,30,406.0,271.0,5.8,20.0,534.0,446.13,349.96
2016,11,18,12,45,646.5,183.0,5.85,20.0,596.5,535.48,422.12
2016,11,18,13,0,887.0,95.0,5.9,20.0,659.0,620.91,492.02
2016,11,18,13,15,882.5,94.0,5.95,20.0,643.5,650.33,517.13
2016,11,18,13,30,878.0,93.0,6.0,20.0,628.0,676.64,539.7
2016,11,18,13,45,876.0,89.5,6.05,20.0,606.0,698.88,559.03
2016,11,18,14,0,874.0,86.0,6.1,20.0,584.0,717.86,575.67
2016,11,18,14,15,862.0,84.0,6.1,19.5,553.0,733.91,589.96
2016,11,18,14,30,850.0,82.0,6.1,19.0,522.0,740.85,597.54
2016,11,18,14,45,821.0,83.0,6.2,19.0,483.0,734.83,594.64
2016,11,18,15,0,792.0,84.0,6.3,19.0,444.0,724.9,588.85
2016,11,18,15,15,766.0,80.5,6.3,18.5,400.5,708.42,578.78
2016,11,18,15,30,740.0,77.0,6.3,18.0,357.0,688.49,565.84
2016,11,18,15,45,707.0,71.0,6.3,18.0,310.5,662.3,546.47
2016,11,18,16,0,674.0,65.0,6.3,18.0,264.0,628.87,520.62
2016,11,18,16,15,616.5,59.0,6.15,17.0,215.0,574.7,478.44
2016,11,18,16,30,559.0,53.0,6.0,16.0,166.0,519.22,432.83
2016,11,18,16,45,473.5,43.0,5.9,15.5,120.0,437.93,362.47
2016,11,18,17,0,388.0,33.0,5.8,15.0,74.0,358.37,285.91
2016,11,18,17,15,194.0,16.5,5.75,14.5,37.0,183.31,45.92
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
