Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,10.24,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,21.98,11.83
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.5,28.08,19.58
2016,11,19,8,0,698.0,38.0,4.4,5.0,165.0,34.26,25.71
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.5,38.03,29.41
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,45.71,36.52
2016,11,19,8,45,848.5,50.0,5.05,7.0,321.0,49.03,39.42
2016,11,19,9,0,884.0,53.0,5.3,8.0,372.0,52.25,42.13
2016,11,19,9,15,908.0,55.5,5.25,8.5,418.5,54.88,44.33
2016,11,19,9,30,932.0,58.0,5.2,9.0,465.0,57.42,46.41
2016,11,19,9,45,948.0,60.0,5.2,9.5,505.5,59.41,47.97
2016,11,19,10,0,964.0,62.0,5.2,10.0,546.0,61.32,49.46
2016,11,19,10,15,975.5,63.0,5.1,10.5,580.0,95.47,53.24
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,154.99,84.62
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.5,214.17,129.65
2016,11,19,11,0,1002.0,66.0,4.9,12.0,667.0,272.95,180.89
2016,11,19,11,15,1007.0,67.0,4.8,12.5,685.0,330.44,233.6
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,386.79,285.67
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,440.11,334.62
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,491.4,380.66
2016,11,19,12,15,1013.0,70.0,4.4,14.0,723.0,539.32,423.45
2016,11,19,12,30,1013.0,70.0,4.3,14.0,724.0,584.71,463.09
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.5,626.05,497.78
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,664.34,529.16
2016,11,19,13,15,1003.0,69.5,4.15,15.0,690.5,697.39,556.94
2016,11,19,13,30,998.0,69.0,4.1,15.0,674.0,726.95,581.61
2016,11,19,13,45,990.0,68.0,4.05,15.0,649.0,750.37,601.34
2016,11,19,14,0,982.0,67.0,4.0,15.0,624.0,769.99,616.97
2016,11,19,14,15,971.0,65.5,3.9,15.0,591.5,783.05,627.25
2016,11,19,14,30,960.0,64.0,3.8,15.0,559.0,792.19,634.8
2016,11,19,14,45,938.5,64.5,3.75,15.0,519.0,792.05,635.85
2016,11,19,15,0,917.0,65.0,3.7,15.0,479.0,788.06,634.23
2016,11,19,15,15,893.5,62.5,3.6,14.5,433.5,775.1,626.89
2016,11,19,15,30,870.0,60.0,3.5,14.0,388.0,758.63,616.78
2016,11,19,15,45,836.5,56.5,3.4,14.0,338.0,737.03,601.27
2016,11,19,16,0,803.0,53.0,3.3,14.0,288.0,705.14,577.16
2016,11,19,16,15,749.0,48.0,2.85,13.0,236.0,653.13,536.77
2016,11,19,16,30,695.0,43.0,2.4,12.0,184.0,599.23,492.41
2016,11,19,16,45,602.0,36.0,1.95,11.0,133.0,513.39,419.66
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,428.04,338.05
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,215.81,44.27
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.0,11.5,1.05,2.5,30.0,9.82,0.0
2016,11,20,7,30,464.0,23.0,1.1,3.0,60.0,21.0,10.73
2016,11,20,7,45,570.5,30.5,1.2,4.0,109.5,27.57,19.18
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,34.18,25.68
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,38.36,29.76
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,42.55,33.68
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,50.27,40.61
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,54.16,43.92
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,56.76,45.98
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,59.25,47.9
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.5,61.21,49.32
2016,11,20,10,0,943.0,65.0,2.3,12.0,536.0,63.08,50.64
2016,11,20,10,15,954.5,66.5,2.3,12.5,569.5,94.49,53.69
2016,11,20,10,30,966.0,68.0,2.3,13.0,603.0,153.2,83.55
2016,11,20,10,45,973.0,69.5,2.3,13.5,629.0,211.55,126.84
2016,11,20,11,0,980.0,71.0,2.3,14.0,655.0,269.5,176.19
2016,11,20,11,15,984.5,71.5,2.3,14.0,672.5,325.34,226.73
2016,11,20,11,30,989.0,72.0,2.3,14.0,690.0,380.02,276.79
2016,11,20,11,45,992.0,71.5,2.3,14.5,699.5,431.88,323.49
2016,11,20,12,0,995.0,71.0,2.3,15.0,709.0,481.93,367.58
2016,11,20,12,15,995.0,71.0,2.3,15.0,709.5,529.03,408.88
2016,11,20,12,30,995.0,71.0,2.3,15.0,710.0,573.67,447.19
2016,11,20,12,45,991.5,71.0,2.35,15.5,702.0,613.77,480.45
2016,11,20,13,0,988.0,71.0,2.4,16.0,694.0,650.81,510.55
2016,11,20,13,15,983.0,70.5,2.4,16.0,677.0,683.22,537.28
2016,11,20,13,30,978.0,70.0,2.4,16.0,660.0,712.22,561.03
2016,11,20,13,45,969.0,69.5,2.45,16.5,635.5,735.03,579.15
2016,11,20,14,0,960.0,69.0,2.5,17.0,611.0,754.1,593.58
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.5,766.49,603.46
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,775.01,610.77
2016,11,20,14,45,918.5,65.0,2.55,17.0,507.0,775.12,612.5
2016,11,20,15,0,900.0,64.0,2.6,17.0,468.0,771.46,611.65
2016,11,20,15,15,876.5,61.5,2.5,16.5,423.5,758.48,604.22
2016,11,20,15,30,853.0,59.0,2.4,16.0,379.0,742.05,594.14
2016,11,20,15,45,818.5,55.5,2.35,16.0,330.0,719.83,578.6
2016,11,20,16,0,784.0,52.0,2.3,16.0,281.0,687.43,554.69
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.5,636.44,517.18
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,583.58,475.63
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.5,497.41,403.92
2016,11,20,17,0,489.0,28.0,1.3,11.0,79.0,412.19,323.36
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.5,207.45,30.24
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,10.24,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,21.85,10.56
2016,11,21,7,45,484.5,33.0,2.55,8.0,99.5,29.65,20.57
2016,11,21,8,0,593.0,42.0,2.9,9.0,146.0,37.43,28.09
2016,11,21,8,15,655.0,47.5,2.85,9.5,195.5,41.78,32.31
2016,11,21,8,30,717.0,53.0,2.8,10.0,245.0,46.18,36.37
2016,11,21,8,45,755.5,57.0,2.75,11.0,293.0,49.13,38.91
2016,11,21,9,0,794.0,61.0,2.7,12.0,341.0,52.09,41.35
2016,11,21,9,15,819.5,63.5,3.1,13.0,385.5,53.74,42.55
2016,11,21,9,30,845.0,66.0,3.5,14.0,430.0,55.41,43.74
2016,11,21,9,45,862.0,68.5,3.95,15.5,468.5,64.14,51.02
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,66.26,52.41
2016,11,21,10,15,891.0,73.0,4.45,17.5,539.5,93.83,54.69
2016,11,21,10,30,903.0,75.0,4.5,18.0,572.0,149.46,82.03
2016,11,21,10,45,909.5,76.5,4.6,18.5,596.5,204.33,121.93
2016,11,21,11,0,916.0,78.0,4.7,19.0,621.0,258.82,167.8
2016,11,21,11,15,921.0,79.0,4.7,19.0,638.0,311.93,215.51
2016,11,21,11,30,926.0,80.0,4.7,19.0,655.0,364.05,263.08
2016,11,21,11,45,929.0,79.5,4.7,19.5,664.0,412.97,307.25
2016,11,21,12,0,932.0,79.0,4.7,20.0,673.0,460.22,349.13
2016,11,21,12,15,931.0,79.0,4.7,20.0,673.5,504.22,388.19
2016,11,21,12,30,930.0,79.0,4.7,20.0,674.0,545.83,424.47
2016,11,21,12,45,925.5,79.0,4.7,20.5,665.5,583.01,455.67
2016,11,21,13,0,921.0,79.0,4.7,21.0,657.0,617.25,483.82
2016,11,21,13,15,914.5,78.5,4.7,21.0,640.5,646.71,508.72
2016,11,21,13,30,908.0,78.0,4.7,21.0,624.0,672.88,530.74
2016,11,21,13,45,897.5,77.0,4.7,21.5,599.5,692.48,546.51
2016,11,21,14,0,887.0,76.0,4.7,22.0,575.0,708.5,559.29
2016,11,21,14,15,874.0,74.5,4.65,22.0,544.0,718.58,567.46
2016,11,21,14,30,861.0,73.0,4.6,22.0,513.0,725.02,573.11
2016,11,21,14,45,835.5,73.0,4.55,22.0,474.0,726.95,575.57
2016,11,21,15,0,810.0,73.0,4.5,22.0,435.0,719.02,570.83
2016,11,21,15,15,784.0,70.0,4.3,21.5,392.5,703.5,560.97
2016,11,21,15,30,758.0,67.0,4.1,21.0,350.0,684.59,548.64
2016,11,21,15,45,719.0,63.0,3.95,21.0,303.0,651.42,524.23
2016,11,21,16,0,680.0,59.0,3.8,21.0,256.0,615.47,496.95
2016,11,21,16,15,622.0,53.5,3.35,20.0,208.0,566.98,459.71
2016,11,21,16,30,564.0,48.0,2.9,19.0,160.0,512.55,415.64
2016,11,21,16,45,467.0,39.5,2.5,18.5,114.5,425.7,342.74
2016,11,21,17,0,370.0,31.0,2.1,18.0,69.0,341.11,263.25
2016,11,21,17,15,185.0,15.5,2.15,17.5,34.5,172.99,13.2
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,2.95,16.0,2.5,2.13,0.0
2016,11,22,7,30,0.0,5.0,3.0,16.0,5.0,4.1,0.0
2016,11,22,7,45,0.0,11.0,3.15,16.5,11.0,9.03,2.08
2016,11,22,8,0,0.0,17.0,3.3,17.0,17.0,13.98,6.61
2016,11,22,8,15,0.0,23.0,3.45,17.0,23.0,18.94,11.12
2016,11,22,8,30,0.0,29.0,3.6,17.0,29.0,23.91,15.61
2016,11,22,8,45,0.0,35.5,3.75,17.5,35.5,29.3,20.36
2016,11,22,9,0,0.0,42.0,3.9,18.0,42.0,34.7,25.04
2016,11,22,9,15,0.0,65.5,4.25,18.5,65.5,54.28,42.08
2016,11,22,9,30,0.0,89.0,4.6,19.0,89.0,73.1,58.22
2016,11,22,9,45,2.0,126.0,5.0,19.5,127.0,100.64,81.67
2016,11,22,10,0,4.0,163.0,5.4,20.0,165.0,126.89,103.71
2016,11,22,10,15,2.0,160.5,5.55,20.0,161.5,126.46,98.5
2016,11,22,10,30,0.0,158.0,5.7,20.0,158.0,126.04,98.01
2016,11,22,10,45,1.0,165.0,5.85,20.5,165.5,132.46,102.82
2016,11,22,11,0,2.0,172.0,6.0,21.0,173.0,139.01,107.71
2016,11,22,11,15,1.0,167.0,5.95,21.0,167.5,135.98,105.17
2016,11,22,11,30,0.0,162.0,5.9,21.0,162.0,132.55,102.35
2016,11,22,11,45,19.5,214.0,5.85,21.5,226.5,181.31,140.72
2016,11,22,12,0,39.0,266.0,5.8,22.0,291.0,233.41,181.46
2016,11,22,12,15,19.5,193.5,5.65,22.0,206.0,168.9,130.66
2016,11,22,12,30,0.0,121.0,5.5,22.0,121.0,100.7,76.18
2016,11,22,12,45,48.5,207.0,5.4,22.0,237.5,203.65,158.89
2016,11,22,13,0,97.0,293.0,5.3,22.0,354.0,312.59,244.9
2016,11,22,13,15,48.5,208.5,5.1,22.0,239.0,213.2,166.72
2016,11,22,13,30,0.0,124.0,4.9,22.0,124.0,103.95,78.97
2016,11,22,13,45,0.0,89.5,4.75,22.0,89.5,74.43,55.24
2016,11,22,14,0,0.0,55.0,4.6,22.0,55.0,45.6,31.83
2016,11,22,14,15,0.0,86.5,4.35,22.0,86.5,71.88,53.4
2016,11,22,14,30,0.0,118.0,4.1,22.0,118.0,100.1,76.49
2016,11,22,14,45,29.5,152.5,3.95,22.0,165.5,165.94,130.84
2016,11,22,15,0,59.0,187.0,3.8,22.0,213.0,231.62,184.48
2016,11,22,15,15,53.5,169.0,3.6,22.0,191.0,212.68,169.55
2016,11,22,15,30,48.0,151.0,3.4,22.0,169.0,193.23,154.22
2016,11,22,15,45,39.5,131.5,3.2,22.0,145.0,169.08,134.76
2016,11,22,16,0,31.0,112.0,3.0,22.0,121.0,144.44,114.6
2016,11,22,16,15,21.0,91.5,2.75,21.5,97.0,116.73,91.69
2016,11,22,16,30,11.0,71.0,2.5,21.0,73.0,78.77,59.89
2016,11,22,16,45,5.5,50.0,2.25,20.5,51.0,53.54,38.4
2016,11,22,17,0,0.0,29.0,2.0,20.0,29.0,26.45,15.08
2016,11,22,17,15,0.0,14.5,2.0,19.5,14.5,11.97,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.0,11.5,3.75,8.5,23.0,9.82,0.0
2016,11,23,7,30,322.0,23.0,3.8,9.0,46.0,19.14,7.13
2016,11,23,7,45,447.5,32.0,3.9,9.5,92.0,26.34,17.38
2016,11,23,8,0,573.0,41.0,4.0,10.0,138.0,36.54,27.1
2016,11,23,8,15,639.5,47.0,4.2,10.5,188.0,41.36,31.74
2016,11,23,8,30,706.0,53.0,4.4,11.0,238.0,46.2,36.21
2016,11,23,8,45,752.5,56.0,4.6,12.0,287.5,48.38,38.06
2016,11,23,9,0,799.0,59.0,4.8,13.0,337.0,50.65,39.89
2016,11,23,9,15,827.0,62.0,4.8,13.5,382.0,52.77,41.6
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,61.31,48.98
2016,11,23,9,45,876.0,66.5,4.8,15.0,467.5,62.9,50.05
2016,11,23,10,0,897.0,68.0,4.8,16.0,508.0,64.43,51.05
2016,11,23,10,15,910.5,70.0,4.65,16.5,541.5,87.84,52.18
2016,11,23,10,30,924.0,72.0,4.5,17.0,575.0,144.48,78.41
2016,11,23,10,45,934.0,72.5,4.4,17.5,601.0,200.1,117.94
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,255.66,164.23
2016,11,23,11,15,949.5,74.0,4.15,18.0,645.0,310.16,212.99
2016,11,23,11,30,955.0,75.0,4.0,18.0,663.0,363.7,261.71
2016,11,23,11,45,960.0,74.5,3.9,18.5,673.0,414.58,307.42
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,463.92,350.88
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.5,509.93,391.24
2016,11,23,12,30,966.0,74.0,3.5,19.0,686.0,553.62,428.7
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.5,592.98,461.15
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,629.47,490.48
2016,11,23,13,15,957.0,72.5,3.15,20.0,655.5,661.13,516.23
2016,11,23,13,30,952.0,72.0,3.0,20.0,640.0,689.48,538.95
2016,11,23,13,45,944.5,71.0,2.95,20.0,616.0,712.23,557.61
2016,11,23,14,0,937.0,70.0,2.9,20.0,592.0,731.39,573.23
2016,11,23,14,15,925.0,68.5,2.8,20.0,560.5,743.18,582.14
2016,11,23,14,30,913.0,67.0,2.7,20.0,529.0,751.2,588.48
2016,11,23,14,45,895.5,65.5,2.6,20.0,491.0,751.45,589.34
2016,11,23,15,0,878.0,64.0,2.5,20.0,453.0,748.01,587.66
2016,11,23,15,15,854.0,61.0,2.35,19.5,409.0,734.22,579.3
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,724.13,573.49
2016,11,23,15,45,795.0,55.0,2.05,19.0,317.5,695.45,552.56
2016,11,23,16,0,760.0,52.0,1.9,19.0,270.0,663.87,528.81
2016,11,23,16,15,705.0,47.0,1.65,18.0,219.5,612.25,490.03
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,558.9,447.6
2016,11,23,16,45,555.5,34.5,1.2,16.5,121.0,473.25,376.83
2016,11,23,17,0,461.0,27.0,1.0,16.0,73.0,388.78,296.85
2016,11,23,17,15,230.5,13.5,1.0,15.5,36.5,194.87,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.0,12.0,1.1,8.5,21.5,10.24,0.0
2016,11,24,7,30,282.0,24.0,1.2,9.0,43.0,20.04,6.85
2016,11,24,7,45,388.5,35.5,1.35,10.0,86.0,29.26,19.85
2016,11,24,8,0,495.0,47.0,1.5,11.0,129.0,38.32,28.58
2016,11,24,8,15,564.5,54.5,1.45,11.5,177.5,43.71,33.74
2016,11,24,8,30,634.0,62.0,1.4,12.0,226.0,49.08,38.68
2016,11,24,8,45,673.0,68.0,1.4,12.5,272.5,52.99,42.15
2016,11,24,9,0,712.0,74.0,1.4,13.0,319.0,56.85,45.46
2016,11,24,9,15,742.5,78.0,1.6,14.0,363.0,64.46,51.92
2016,11,24,9,30,773.0,82.0,1.8,15.0,407.0,66.92,53.74
2016,11,24,9,45,792.5,86.0,2.0,16.0,446.0,69.25,55.4
2016,11,24,10,0,812.0,90.0,2.2,17.0,485.0,71.55,57.04
2016,11,24,10,15,827.0,92.0,2.2,17.5,517.5,90.66,56.93
2016,11,24,10,30,842.0,94.0,2.2,18.0,550.0,143.77,80.96
2016,11,24,10,45,849.5,96.5,2.25,18.5,575.0,197.15,118.37
2016,11,24,11,0,857.0,99.0,2.3,19.0,600.0,250.48,162.04
2016,11,24,11,15,863.5,100.5,2.35,19.5,617.5,302.48,207.25
2016,11,24,11,30,870.0,102.0,2.4,20.0,635.0,353.84,252.51
2016,11,24,11,45,878.0,100.5,2.45,20.5,645.5,402.32,295.09
2016,11,24,12,0,886.0,99.0,2.5,21.0,656.0,449.71,335.98
2016,11,24,12,15,886.0,99.0,2.55,21.0,657.0,493.53,373.95
2016,11,24,12,30,886.0,99.0,2.6,21.0,658.0,535.19,409.39
2016,11,24,12,45,881.5,99.0,2.7,21.5,650.0,572.11,439.85
2016,11,24,13,0,877.0,99.0,2.8,22.0,642.0,606.2,467.46
2016,11,24,13,15,870.5,98.0,2.85,22.0,626.5,635.13,491.47
2016,11,24,13,30,864.0,97.0,2.9,22.0,611.0,660.84,512.76
2016,11,24,13,45,851.5,96.5,2.95,22.5,586.5,679.81,527.83
2016,11,24,14,0,839.0,96.0,3.0,23.0,562.0,695.18,540.07
2016,11,24,14,15,825.0,94.0,2.9,23.0,531.5,704.27,548.05
2016,11,24,14,30,811.0,92.0,2.8,23.0,501.0,709.7,552.87
2016,11,24,14,45,790.0,89.5,2.75,23.0,463.5,705.8,551.02
2016,11,24,15,0,769.0,87.0,2.7,23.0,426.0,698.24,546.63
2016,11,24,15,15,741.0,83.0,2.5,22.5,384.0,684.49,538.03
2016,11,24,15,30,713.0,79.0,2.3,22.0,342.0,663.84,524.18
2016,11,24,15,45,667.0,75.0,2.15,22.0,295.0,626.63,496.98
2016,11,24,16,0,621.0,71.0,2.0,22.0,248.0,586.87,467.13
2016,11,24,16,15,559.0,63.5,1.75,21.0,200.5,528.9,423.43
2016,11,24,16,30,497.0,56.0,1.5,20.0,153.0,469.65,376.52
2016,11,24,16,45,392.5,45.5,1.25,19.0,108.0,376.28,299.81
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,284.87,216.63
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,143.07,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.5,0.55,14.5,18.0,10.67,0.0
2016,11,25,7,30,162.0,25.0,0.6,15.0,36.0,19.44,5.13
2016,11,25,7,45,272.0,39.0,0.65,15.5,76.0,30.15,20.05
2016,11,25,8,0,382.0,53.0,0.7,16.0,116.0,43.14,32.15
2016,11,25,8,15,455.0,62.5,0.95,16.5,161.5,49.86,38.42
2016,11,25,8,30,528.0,72.0,1.2,17.0,207.0,56.51,44.41
2016,11,25,8,45,264.0,55.0,1.45,17.5,122.5,40.31,30.1
2016,11,25,9,0,0.0,38.0,1.7,18.0,38.0,31.38,22.14
2016,11,25,9,15,0.0,83.0,1.85,18.0,83.0,68.07,54.27
2016,11,25,9,30,0.0,128.0,2.0,18.0,128.0,101.04,82.65
2016,11,25,9,45,0.0,73.5,2.15,18.5,73.5,60.97,47.65
2016,11,25,10,0,0.0,19.0,2.3,19.0,19.0,15.68,8.08
2016,11,25,10,15,0.0,41.5,2.4,19.0,41.5,34.35,23.06
2016,11,25,10,30,0.0,64.0,2.5,19.0,64.0,53.09,38.54
2016,11,25,10,45,0.0,45.5,2.65,19.0,45.5,37.7,25.72
2016,11,25,11,0,0.0,27.0,2.8,19.0,27.0,22.34,12.95
2016,11,25,11,15,0.0,87.5,2.85,19.0,87.5,72.77,54.53
2016,11,25,11,30,0.0,148.0,2.9,19.0,148.0,121.43,94.05
2016,11,25,11,45,4.0,175.0,3.0,19.5,177.5,144.82,112.49
2016,11,25,12,0,8.0,202.0,3.1,20.0,207.0,169.01,131.5
2016,11,25,12,15,10.0,209.5,3.15,20.0,216.0,177.43,138.19
2016,11,25,12,30,12.0,217.0,3.2,20.0,225.0,186.21,145.23
2016,11,25,12,45,19.5,230.5,3.25,20.0,243.0,203.35,158.98
2016,11,25,13,0,27.0,244.0,3.3,20.0,261.0,221.57,173.63
2016,11,25,13,15,26.0,238.5,3.3,19.5,255.0,218.98,172.11
2016,11,25,13,30,25.0,233.0,3.3,19.0,249.0,216.21,170.52
2016,11,25,13,45,12.5,162.5,3.35,19.0,170.5,146.5,114.76
2016,11,25,14,0,0.0,92.0,3.4,19.0,92.0,76.57,57.75
2016,11,25,14,15,40.5,156.5,3.45,18.5,177.0,171.75,136.98
2016,11,25,14,30,81.0,221.0,3.5,18.0,262.0,272.9,219.74
2016,11,25,14,45,66.5,201.5,3.55,18.0,233.5,247.18,199.19
2016,11,25,15,0,52.0,182.0,3.6,18.0,205.0,220.36,177.84
2016,11,25,15,15,42.0,166.5,3.6,17.5,184.0,200.94,162.64
2016,11,25,15,30,32.0,151.0,3.6,17.0,163.0,181.26,146.95
2016,11,25,15,45,172.5,138.5,3.6,17.0,189.0,293.38,243.02
2016,11,25,16,0,313.0,126.0,3.6,17.0,215.0,404.51,335.23
2016,11,25,16,15,259.0,107.0,3.5,16.5,171.5,344.89,285.9
2016,11,25,16,30,205.0,88.0,3.4,16.0,128.0,285.52,235.7
2016,11,25,16,45,145.5,64.0,3.35,15.5,88.0,213.99,173.86
2016,11,25,17,0,86.0,40.0,3.3,15.0,48.0,128.39,97.42
2016,11,25,17,15,43.0,20.0,3.25,14.5,24.0,60.81,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,57.0,12.5,2.45,9.5,16.0,10.67,0.0
2016,11,26,7,30,114.0,25.0,2.6,10.0,32.0,19.36,3.94
2016,11,26,7,45,217.0,42.0,2.8,10.5,71.0,32.25,22.16
2016,11,26,8,0,320.0,59.0,3.0,11.0,110.0,44.92,34.31
2016,11,26,8,15,390.5,71.5,2.95,11.5,155.0,53.92,42.8
2016,11,26,8,30,461.0,84.0,2.9,12.0,200.0,62.76,50.89
2016,11,26,8,45,514.0,91.5,2.9,12.5,245.5,67.81,55.38
2016,11,26,9,0,567.0,99.0,2.9,13.0,291.0,75.01,61.63
2016,11,26,9,15,601.0,105.5,2.85,13.5,333.0,78.39,64.37
2016,11,26,9,30,635.0,112.0,2.8,14.0,375.0,81.76,67.06
2016,11,26,9,45,562.0,137.5,2.8,15.0,386.5,95.62,78.74
2016,11,26,10,0,489.0,163.0,2.8,16.0,398.0,109.72,90.43
2016,11,26,10,15,384.5,199.0,2.65,16.5,391.5,142.73,108.3
2016,11,26,10,30,280.0,235.0,2.5,17.0,385.0,183.37,135.14
2016,11,26,10,45,276.5,250.0,2.45,17.5,404.0,214.78,157.93
2016,11,26,11,0,273.0,265.0,2.4,18.0,423.0,246.04,182.75
2016,11,26,11,15,139.5,229.0,2.3,18.0,310.0,211.7,161.62
2016,11,26,11,30,6.0,193.0,2.2,18.0,197.0,158.28,123.68
2016,11,26,11,45,6.5,196.0,2.15,18.5,200.0,162.2,126.63
2016,11,26,12,0,7.0,199.0,2.1,19.0,203.0,166.15,129.5
2016,11,26,12,15,3.5,178.5,2.05,19.0,180.5,149.22,116.0
2016,11,26,12,30,0.0,158.0,2.0,19.0,158.0,131.39,101.74
2016,11,26,12,45,30.0,215.5,1.95,19.5,234.0,200.54,156.87
2016,11,26,13,0,60.0,273.0,1.9,20.0,310.0,272.44,212.97
2016,11,26,13,15,37.5,243.0,1.85,20.0,266.0,237.61,185.71
2016,11,26,13,30,15.0,213.0,1.8,20.0,222.0,191.8,149.74
2016,11,26,13,45,7.5,187.0,1.8,20.5,191.5,165.27,128.65
2016,11,26,14,0,0.0,161.0,1.8,21.0,161.0,137.84,106.63
2016,11,26,14,15,0.0,137.0,1.75,20.5,137.0,116.83,90.17
2016,11,26,14,30,0.0,113.0,1.7,20.0,113.0,95.6,73.31
2016,11,26,14,45,10.5,139.5,1.7,20.0,144.0,129.08,101.12
2016,11,26,15,0,21.0,166.0,1.7,20.0,175.0,166.15,131.63
2016,11,26,15,15,16.5,150.5,1.65,19.5,157.0,150.11,118.99
2016,11,26,15,30,12.0,135.0,1.6,19.0,139.0,133.91,106.17
2016,11,26,15,45,6.5,117.0,1.6,19.0,119.5,113.99,89.84
2016,11,26,16,0,1.0,99.0,1.6,19.0,100.0,93.86,73.09
2016,11,26,16,15,0.5,79.5,1.4,18.5,80.0,75.3,57.65
2016,11,26,16,30,0.0,60.0,1.2,18.0,60.0,56.12,41.41
2016,11,26,16,45,0.0,42.0,1.0,17.5,42.0,38.44,26.23
2016,11,26,17,0,0.0,24.0,0.8,17.0,24.0,19.83,9.97
2016,11,26,17,15,0.0,12.0,0.85,16.5,12.0,9.89,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,85.0,11.5,2.45,12.0,16.5,9.82,0.0
2016,11,27,7,30,170.0,23.0,2.7,12.0,33.0,17.93,1.66
2016,11,27,7,45,273.5,37.5,2.95,12.5,72.0,29.06,19.12
2016,11,27,8,0,377.0,52.0,3.2,13.0,111.0,42.48,31.83
2016,11,27,8,15,188.5,55.5,3.5,13.5,85.0,42.93,32.66
2016,11,27,8,30,0.0,59.0,3.8,14.0,59.0,48.38,37.68
2016,11,27,8,45,0.0,71.5,4.1,15.0,71.5,58.31,46.41
2016,11,27,9,0,0.0,84.0,4.4,16.0,84.0,68.15,54.88
2016,11,27,9,15,0.0,96.5,4.65,16.5,96.5,77.91,63.23
2016,11,27,9,30,0.0,109.0,4.9,17.0,109.0,87.57,71.39
2016,11,27,9,45,8.0,143.0,5.2,17.5,147.0,112.14,92.37
2016,11,27,10,0,16.0,177.0,5.5,18.0,185.0,135.74,112.24
2016,11,27,10,15,21.5,193.0,5.65,18.5,204.0,147.9,116.55
2016,11,27,10,30,27.0,209.0,5.8,19.0,223.0,162.92,127.55
2016,11,27,10,45,53.0,234.5,6.0,19.5,264.5,181.57,140.79
2016,11,27,11,0,79.0,260.0,6.2,20.0,306.0,210.52,162.55
2016,11,27,11,15,46.5,238.0,6.25,20.5,265.5,196.31,152.31
2016,11,27,11,30,14.0,216.0,6.3,21.0,225.0,178.17,138.68
2016,11,27,11,45,15.0,219.5,6.4,21.5,229.0,183.43,142.63
2016,11,27,12,0,16.0,223.0,6.5,22.0,233.0,188.76,146.64
2016,11,27,12,15,25.5,240.5,6.5,22.0,256.5,209.27,162.95
2016,11,27,12,30,35.0,258.0,6.5,22.0,280.0,234.74,183.25
2016,11,27,12,45,103.5,275.5,6.55,22.5,339.5,290.76,227.55
2016,11,27,13,0,172.0,293.0,6.6,23.0,399.0,360.24,282.29
2016,11,27,13,15,162.0,285.5,6.6,23.0,383.5,359.53,282.4
2016,11,27,13,30,152.0,278.0,6.6,23.0,368.0,357.39,281.43
2016,11,27,13,45,229.0,259.0,6.6,23.0,388.0,399.49,316.4
2016,11,27,14,0,306.0,240.0,6.6,23.0,408.0,456.24,362.65
2016,11,27,14,15,355.0,216.0,6.5,23.0,401.0,478.33,381.8
2016,11,27,14,30,404.0,192.0,6.4,23.0,394.0,513.67,411.12
2016,11,27,14,45,330.0,188.5,6.3,23.0,345.0,453.2,364.29
2016,11,27,15,0,256.0,185.0,6.2,23.0,296.0,404.01,325.49
2016,11,27,15,15,432.0,139.5,6.0,22.5,306.0,505.82,410.65
2016,11,27,15,30,608.0,94.0,5.8,22.0,316.0,597.86,486.85
2016,11,27,15,45,563.5,87.5,5.6,22.0,272.0,559.24,456.52
2016,11,27,16,0,519.0,81.0,5.4,22.0,228.0,518.15,423.83
2016,11,27,16,15,456.0,72.0,5.05,21.5,183.0,458.72,375.75
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,396.8,323.88
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,309.16,248.49
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,225.25,169.99
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,112.9,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,11.0,4.9,18.0,13.5,9.39,0.0
2016,11,28,7,30,103.0,22.0,5.0,18.0,27.0,17.06,0.0
2016,11,28,7,45,192.5,38.0,5.1,18.5,62.0,29.19,18.55
2016,11,28,8,0,282.0,54.0,5.2,19.0,97.0,41.1,29.78
2016,11,28,8,15,327.5,69.0,5.25,19.0,137.0,51.81,39.59
2016,11,28,8,30,373.0,84.0,5.3,19.0,177.0,62.21,48.96
2016,11,28,8,45,408.0,97.5,5.4,19.5,217.5,71.19,56.79
2016,11,28,9,0,443.0,111.0,5.5,20.0,258.0,79.9,64.21
2016,11,28,9,15,470.0,120.5,5.65,20.5,295.5,85.61,68.9
2016,11,28,9,30,497.0,130.0,5.8,21.0,333.0,91.17,73.38
2016,11,28,9,45,680.5,102.5,6.0,21.5,409.0,73.95,58.28
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,61.54,47.39
2016,11,28,10,15,880.5,77.0,6.3,22.0,519.5,79.98,52.58
2016,11,28,10,30,897.0,79.0,6.4,22.0,554.0,135.01,73.17
2016,11,28,10,45,914.0,78.5,6.5,22.5,582.5,189.28,108.6
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,244.21,152.41
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,298.34,199.85
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,351.69,247.88
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,402.44,293.86
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,451.98,338.27
2016,11,28,12,15,962.5,77.0,6.05,23.0,673.5,497.93,379.18
2016,11,28,12,30,963.0,77.0,6.0,23.0,675.0,541.59,417.38
2016,11,28,12,45,962.5,76.0,5.95,23.0,668.5,581.31,451.71
2016,11,28,13,0,962.0,75.0,5.9,23.0,662.0,618.28,483.21
2016,11,28,13,15,957.0,74.0,5.9,23.0,646.5,649.68,510.03
2016,11,28,13,30,952.0,73.0,5.9,23.0,631.0,677.76,533.9
2016,11,28,13,45,943.0,72.0,5.9,23.0,607.0,699.86,552.94
2016,11,28,14,0,934.0,71.0,5.9,23.0,583.0,718.32,569.02
2016,11,28,14,15,922.0,69.5,5.75,23.0,552.0,730.48,579.05
2016,11,28,14,30,910.0,68.0,5.6,23.0,521.0,738.9,585.88
2016,11,28,14,45,890.5,67.0,5.5,23.0,483.0,738.81,586.68
2016,11,28,15,0,871.0,66.0,5.4,23.0,445.0,735.04,584.84
2016,11,28,15,15,846.0,63.0,5.0,22.5,401.5,727.93,580.39
2016,11,28,15,30,821.0,60.0,4.6,22.0,358.0,710.73,568.11
2016,11,28,15,45,782.5,57.0,4.2,21.5,310.5,680.16,545.61
2016,11,28,16,0,744.0,54.0,3.8,21.0,263.0,646.65,520.4
2016,11,28,16,15,685.5,49.0,3.25,20.0,213.5,593.39,479.14
2016,11,28,16,30,627.0,44.0,2.7,19.0,164.0,538.28,434.08
2016,11,28,16,45,523.5,36.0,2.15,18.0,116.0,446.92,357.78
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,367.4,279.05
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,183.17,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.5,10.0,2.95,10.5,16.5,8.54,0.0
2016,11,29,7,30,231.0,20.0,3.4,11.0,33.0,16.67,0.0
2016,11,29,7,45,362.5,31.0,3.9,12.0,75.0,25.59,15.96
2016,11,29,8,0,494.0,42.0,4.4,13.0,117.0,34.42,24.66
2016,11,29,8,15,569.5,49.0,4.25,13.5,165.0,39.56,29.63
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,44.73,34.4
