Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,35.0,12.98,0.0
2016,12,20,8,0,372.0,32.0,1.2,1.0,70.0,26.48,17.7
2016,12,20,8,15,464.5,41.0,1.0,1.5,114.5,33.44,25.09
2016,12,20,8,30,557.0,50.0,0.8,2.0,159.0,40.35,31.89
2016,12,20,8,45,615.0,55.5,0.65,3.0,205.0,44.17,35.56
2016,12,20,9,0,673.0,61.0,0.5,4.0,251.0,48.03,39.08
2016,12,20,9,15,709.5,65.0,0.45,4.5,295.0,55.05,45.46
2016,12,20,9,30,746.0,69.0,0.4,5.0,339.0,57.81,47.81
2016,12,20,9,45,772.0,72.0,0.4,5.5,378.5,59.67,49.31
2016,12,20,10,0,798.0,75.0,0.4,6.0,418.0,61.56,50.8
2016,12,20,10,15,456.0,147.0,0.55,6.5,346.5,99.86,84.95
2016,12,20,10,30,114.0,219.0,0.7,7.0,275.0,152.33,123.35
2016,12,20,10,45,88.5,226.0,0.9,8.0,271.0,171.63,136.84
2016,12,20,11,0,63.0,233.0,1.1,9.0,267.0,182.09,145.33
2016,12,20,11,15,52.5,235.5,1.25,9.0,264.5,189.52,151.87
2016,12,20,11,30,42.0,238.0,1.4,9.0,262.0,195.44,157.33
2016,12,20,11,45,55.5,251.0,1.6,9.5,283.5,214.75,172.73
2016,12,20,12,0,69.0,264.0,1.8,10.0,305.0,235.78,189.61
2016,12,20,12,15,73.0,267.5,1.9,10.5,311.0,247.37,199.04
2016,12,20,12,30,77.0,271.0,2.0,11.0,317.0,259.25,208.73
2016,12,20,12,45,142.0,274.0,2.1,11.5,358.0,305.0,245.44
2016,12,20,13,0,207.0,277.0,2.2,12.0,399.0,352.18,283.33
2016,12,20,13,15,542.5,180.5,2.25,12.0,490.5,478.83,385.68
2016,12,20,13,30,878.0,84.0,2.3,12.0,582.0,606.07,487.42
2016,12,20,13,45,870.5,82.5,2.35,12.5,562.5,628.72,505.69
2016,12,20,14,0,863.0,81.0,2.4,13.0,543.0,652.32,524.97
2016,12,20,14,15,465.5,146.5,2.35,13.0,394.5,476.34,387.99
2016,12,20,14,30,68.0,212.0,2.3,13.0,246.0,249.21,202.61
2016,12,20,14,45,63.5,197.5,2.3,13.0,227.5,236.41,193.44
2016,12,20,15,0,59.0,183.0,2.3,13.0,209.0,223.08,183.03
2016,12,20,15,15,389.0,129.5,2.15,12.5,273.0,448.17,372.95
2016,12,20,15,30,719.0,76.0,2.0,12.0,337.0,638.92,525.6
2016,12,20,15,45,686.0,70.5,1.95,12.0,294.0,612.7,504.35
2016,12,20,16,0,653.0,65.0,1.9,12.0,251.0,583.76,482.17
2016,12,20,16,15,596.5,58.5,1.7,11.0,205.5,534.3,443.72
2016,12,20,16,30,540.0,52.0,1.5,10.0,160.0,483.3,402.12
2016,12,20,16,45,454.5,42.5,1.35,9.0,116.5,407.6,337.88
2016,12,20,17,0,369.0,33.0,1.2,8.0,73.0,333.11,268.89
2016,12,20,17,15,184.5,16.5,1.2,7.5,36.5,173.78,82.42
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,3.05,4.5,34.5,12.58,0.0
2016,12,21,8,0,380.0,31.0,3.4,5.0,69.0,25.66,16.54
2016,12,21,8,15,473.5,39.5,3.5,5.5,113.5,32.23,23.49
2016,12,21,8,30,567.0,48.0,3.6,6.0,158.0,38.79,29.86
2016,12,21,8,45,624.5,53.5,3.7,7.0,204.5,42.68,33.53
2016,12,21,9,0,682.0,59.0,3.8,8.0,251.0,50.71,40.81
2016,12,21,9,15,719.0,63.5,3.95,8.5,295.0,53.93,43.64
2016,12,21,9,30,756.0,68.0,4.1,9.0,339.0,57.14,46.39
2016,12,21,9,45,547.0,118.5,4.35,10.0,326.5,84.48,70.67
2016,12,21,10,0,338.0,169.0,4.6,11.0,314.0,117.66,99.67
2016,12,21,10,15,590.0,124.0,4.6,11.5,401.0,87.42,72.5
2016,12,21,10,30,842.0,79.0,4.6,12.0,488.0,77.86,50.19
2016,12,21,10,45,853.0,81.0,4.65,13.0,515.5,130.18,72.47
2016,12,21,11,0,864.0,83.0,4.7,14.0,543.0,182.95,109.09
2016,12,21,11,15,872.0,84.0,4.7,14.0,563.5,234.58,152.34
2016,12,21,11,30,880.0,85.0,4.7,14.0,584.0,289.95,201.87
2016,12,21,11,45,887.5,85.0,4.7,14.5,597.0,338.79,246.73
2016,12,21,12,0,895.0,85.0,4.7,15.0,610.0,386.69,290.65
2016,12,21,12,15,896.5,85.0,4.65,15.0,614.5,431.08,331.72
2016,12,21,12,30,898.0,85.0,4.6,15.0,619.0,473.58,370.41
2016,12,21,12,45,684.5,155.0,4.6,15.5,560.5,475.3,376.24
2016,12,21,13,0,471.0,225.0,4.6,16.0,502.0,455.07,362.53
2016,12,21,13,15,427.0,230.5,4.55,16.0,478.0,459.35,367.75
2016,12,21,13,30,383.0,236.0,4.5,16.0,454.0,450.96,362.6
2016,12,21,13,45,625.0,159.0,4.45,16.5,500.5,558.78,449.72
2016,12,21,14,0,867.0,82.0,4.4,17.0,547.0,655.21,526.97
2016,12,21,14,15,855.0,80.5,4.3,17.0,519.5,669.15,538.85
2016,12,21,14,30,843.0,79.0,4.2,17.0,492.0,679.52,548.32
2016,12,21,14,45,819.0,78.5,4.1,17.0,457.0,679.15,549.53
2016,12,21,15,0,795.0,78.0,4.0,17.0,422.0,675.03,547.37
2016,12,21,15,15,769.5,74.5,3.65,16.5,382.5,662.77,539.14
2016,12,21,15,30,744.0,71.0,3.3,16.0,343.0,647.06,528.1
2016,12,21,15,45,709.0,66.5,3.0,15.5,299.5,620.06,508.16
2016,12,21,16,0,674.0,62.0,2.7,15.0,256.0,595.11,489.12
2016,12,21,16,15,618.5,56.0,2.45,14.0,210.0,546.96,451.87
2016,12,21,16,30,563.0,50.0,2.2,13.0,164.0,497.25,411.48
2016,12,21,16,45,476.0,41.5,1.95,12.5,119.5,421.51,346.83
2016,12,21,17,0,389.0,33.0,1.7,12.0,75.0,346.9,277.62
2016,12,21,17,15,194.5,16.5,1.7,11.5,37.5,181.07,91.66
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,6.5,32.5,13.0,0.0
2016,12,22,8,0,334.0,32.0,4.7,7.0,65.0,26.45,16.97
2016,12,22,8,15,429.0,41.5,4.85,7.5,108.5,33.79,24.64
2016,12,22,8,30,524.0,51.0,5.0,8.0,152.0,41.07,31.65
2016,12,22,8,45,585.5,57.0,5.15,8.5,198.0,45.23,35.62
2016,12,22,9,0,647.0,63.0,5.3,9.0,244.0,49.42,39.45
2016,12,22,9,15,685.0,67.5,5.25,9.5,288.0,52.25,41.95
2016,12,22,9,30,723.0,72.0,5.2,10.0,332.0,60.04,48.83
2016,12,22,9,45,750.0,75.5,5.2,10.5,371.5,62.21,50.58
2016,12,22,10,0,777.0,79.0,5.2,11.0,411.0,64.4,52.31
2016,12,22,10,15,795.5,81.5,5.05,11.5,445.5,65.74,53.27
2016,12,22,10,30,814.0,84.0,4.9,12.0,480.0,79.18,52.75
2016,12,22,10,45,827.5,86.0,4.8,12.5,507.5,130.25,74.02
2016,12,22,11,0,841.0,88.0,4.7,13.0,535.0,182.1,109.88
2016,12,22,11,15,849.5,89.0,4.6,13.5,555.5,232.73,151.93
2016,12,22,11,30,858.0,90.0,4.5,14.0,576.0,283.1,196.84
2016,12,22,11,45,877.0,85.0,4.4,14.5,591.5,334.29,243.01
2016,12,22,12,0,896.0,80.0,4.3,15.0,607.0,381.42,285.84
2016,12,22,12,15,897.5,80.5,4.2,15.0,611.5,426.23,327.06
2016,12,22,12,30,899.0,81.0,4.1,15.0,616.0,469.18,365.89
2016,12,22,12,45,896.0,81.5,4.05,15.5,611.5,507.95,399.96
2016,12,22,13,0,893.0,82.0,4.0,16.0,607.0,544.17,431.07
2016,12,22,13,15,888.5,81.0,3.9,16.0,595.5,575.43,458.32
2016,12,22,13,30,884.0,80.0,3.8,16.0,584.0,603.72,482.69
2016,12,22,13,45,875.5,79.5,3.75,16.0,564.0,627.06,502.93
2016,12,22,14,0,867.0,79.0,3.7,16.0,544.0,647.12,520.34
2016,12,22,14,15,855.5,77.5,3.6,15.5,517.5,665.55,536.98
2016,12,22,14,30,844.0,76.0,3.5,15.0,491.0,676.32,547.78
2016,12,22,14,45,817.5,76.5,3.45,15.0,456.0,675.46,548.69
2016,12,22,15,0,791.0,77.0,3.4,15.0,421.0,670.8,546.18
2016,12,22,15,15,766.0,74.0,3.1,14.5,381.5,659.54,538.67
2016,12,22,15,30,741.0,71.0,2.8,14.0,342.0,644.85,528.37
2016,12,22,15,45,702.0,67.0,2.5,14.0,298.5,615.62,505.54
2016,12,22,16,0,663.0,63.0,2.2,14.0,255.0,588.55,483.8
2016,12,22,16,15,607.5,57.0,2.05,13.0,209.0,540.53,447.03
2016,12,22,16,30,552.0,51.0,1.9,12.0,163.0,490.94,407.1
2016,12,22,16,45,459.0,42.5,1.75,11.5,119.0,411.14,339.42
2016,12,22,17,0,366.0,34.0,1.6,11.0,75.0,332.57,267.72
2016,12,22,17,15,183.0,17.0,1.6,10.5,37.5,175.12,95.01
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.2,9.5,7.5,6.16,0.0
2016,12,23,8,0,0.0,15.0,2.6,10.0,15.0,12.34,4.78
2016,12,23,8,15,0.0,25.5,2.75,10.5,25.5,21.03,13.04
2016,12,23,8,30,0.0,36.0,2.9,11.0,36.0,29.74,21.12
2016,12,23,8,45,0.0,47.0,3.1,11.5,47.0,38.88,29.5
2016,12,23,9,0,0.0,58.0,3.3,12.0,58.0,48.03,37.75
2016,12,23,9,15,0.0,69.0,3.35,12.5,69.0,56.83,45.56
2016,12,23,9,30,0.0,80.0,3.4,13.0,80.0,65.56,53.18
2016,12,23,9,45,0.0,89.5,3.45,13.5,89.5,73.1,59.64
2016,12,23,10,0,0.0,99.0,3.5,14.0,99.0,80.57,65.96
2016,12,23,10,15,0.0,107.5,3.5,14.5,107.5,87.24,71.51
2016,12,23,10,30,0.0,116.0,3.5,15.0,116.0,93.92,73.58
2016,12,23,10,45,0.0,123.0,3.5,15.5,123.0,99.78,78.16
2016,12,23,11,0,0.0,130.0,3.5,16.0,130.0,105.67,82.73
2016,12,23,11,15,5.5,163.5,3.6,16.0,166.5,132.71,104.62
2016,12,23,11,30,11.0,197.0,3.7,16.0,203.0,160.6,127.08
2016,12,23,11,45,8.5,193.0,3.8,16.5,197.5,158.75,125.34
2016,12,23,12,0,6.0,189.0,3.9,17.0,192.0,156.34,123.2
2016,12,23,12,15,5.0,187.0,3.95,17.0,190.0,155.64,122.66
2016,12,23,12,30,4.0,185.0,4.0,17.0,188.0,154.73,121.94
2016,12,23,12,45,2.0,174.0,4.1,17.5,175.5,145.69,114.43
2016,12,23,13,0,0.0,163.0,4.2,18.0,163.0,136.19,106.57
2016,12,23,13,15,0.0,148.0,4.15,18.0,148.0,124.0,96.71
2016,12,23,13,30,0.0,133.0,4.1,18.0,133.0,111.54,86.64
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,104.09,80.48
2016,12,23,14,0,0.0,115.0,4.1,19.0,115.0,96.53,74.25
2016,12,23,14,15,0.0,98.5,3.9,19.0,98.5,82.3,62.69
2016,12,23,14,30,0.0,82.0,3.7,19.0,82.0,68.1,51.09
2016,12,23,14,45,0.0,75.5,3.55,19.5,75.5,62.65,46.59
2016,12,23,15,0,0.0,69.0,3.4,20.0,69.0,57.21,42.1
2016,12,23,15,15,0.0,62.5,3.0,19.5,62.5,51.78,37.77
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,46.35,33.41
2016,12,23,15,45,266.0,70.0,2.2,19.0,147.5,296.65,245.87
2016,12,23,16,0,532.0,84.0,1.8,19.0,239.0,518.4,421.15
2016,12,23,16,15,474.0,75.5,1.55,18.0,195.5,465.98,378.75
2016,12,23,16,30,416.0,67.0,1.3,17.0,152.0,409.95,333.74
2016,12,23,16,45,321.5,54.5,1.1,16.5,110.0,327.53,265.06
2016,12,23,17,0,227.0,42.0,0.9,16.0,68.0,247.63,195.03
2016,12,23,17,15,113.5,21.0,0.9,16.0,34.0,131.7,72.48
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,139.5,16.5,2.5,16.5,30.0,13.46,0.0
2016,12,24,8,0,279.0,33.0,2.8,17.0,60.0,27.29,16.72
2016,12,24,8,15,374.5,43.5,2.9,17.5,101.5,35.38,24.93
2016,12,24,8,30,470.0,54.0,3.0,18.0,143.0,43.37,32.34
2016,12,24,8,45,530.5,61.0,3.2,18.5,187.5,48.16,36.73
2016,12,24,9,0,591.0,68.0,3.4,19.0,232.0,52.94,40.95
2016,12,24,9,15,295.5,68.0,3.55,19.0,150.0,49.3,37.76
2016,12,24,9,30,0.0,68.0,3.7,19.0,68.0,56.37,43.89
2016,12,24,9,45,0.0,76.5,3.9,19.5,76.5,63.3,49.73
2016,12,24,10,0,0.0,85.0,4.1,20.0,85.0,70.09,55.37
2016,12,24,10,15,44.0,150.0,4.3,20.5,171.5,113.01,91.9
2016,12,24,10,30,88.0,215.0,4.5,21.0,258.0,153.7,119.62
2016,12,24,10,45,186.0,224.5,4.7,21.5,321.5,172.43,128.45
2016,12,24,11,0,284.0,234.0,4.9,22.0,385.0,203.8,147.29
2016,12,24,11,15,248.0,249.0,5.0,22.0,384.5,231.35,170.7
2016,12,24,11,30,212.0,264.0,5.1,22.0,384.0,251.53,189.05
2016,12,24,11,45,126.5,256.0,5.25,22.5,328.0,237.67,181.67
2016,12,24,12,0,41.0,248.0,5.4,23.0,272.0,213.35,164.89
2016,12,24,12,15,25.5,225.5,5.4,23.0,240.5,194.24,150.3
2016,12,24,12,30,10.0,203.0,5.4,23.0,209.0,171.97,132.94
2016,12,24,12,45,39.5,234.5,5.4,23.0,258.0,217.28,168.88
2016,12,24,13,0,69.0,266.0,5.4,23.0,307.0,264.47,206.24
2016,12,24,13,15,177.0,261.5,5.35,23.0,363.5,333.52,261.3
2016,12,24,13,30,285.0,257.0,5.3,23.0,420.0,412.25,323.81
2016,12,24,13,45,142.5,171.0,5.25,23.0,252.5,247.89,195.72
2016,12,24,14,0,0.0,85.0,5.2,23.0,85.0,70.63,52.04
2016,12,24,14,15,370.0,93.5,5.05,23.0,276.0,362.78,292.47
2016,12,24,14,30,740.0,102.0,4.9,23.0,467.0,635.95,505.86
2016,12,24,14,45,713.5,101.0,4.8,23.0,433.5,632.81,503.54
2016,12,24,15,0,687.0,100.0,4.7,23.0,400.0,626.16,499.67
2016,12,24,15,15,659.0,95.5,4.5,22.5,362.0,611.1,489.99
2016,12,24,15,30,631.0,91.0,4.3,22.0,324.0,592.88,477.66
2016,12,24,15,45,586.0,86.0,4.15,22.0,281.5,558.77,451.96
2016,12,24,16,0,541.0,81.0,4.0,22.0,239.0,521.96,423.48
2016,12,24,16,15,482.0,73.0,4.0,21.5,196.0,469.49,382.61
2016,12,24,16,30,423.0,65.0,4.0,21.0,153.0,412.19,336.2
2016,12,24,16,45,329.5,53.5,4.0,20.5,111.0,331.6,268.65
2016,12,24,17,0,236.0,42.0,4.0,20.0,69.0,253.57,199.84
2016,12,24,17,15,118.0,21.0,4.15,19.5,34.5,135.19,77.84
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,15.0,5.1,17.5,31.0,12.19,0.0
2016,12,25,8,0,327.0,30.0,5.2,18.0,62.0,24.76,14.48
2016,12,25,8,15,424.5,39.5,5.5,18.0,104.5,32.15,22.05
2016,12,25,8,30,522.0,49.0,5.8,18.0,147.0,39.48,28.91
2016,12,25,8,45,580.0,55.0,6.15,18.5,192.5,43.67,32.77
2016,12,25,9,0,638.0,61.0,6.5,19.0,238.0,47.86,36.48
2016,12,25,9,15,319.0,84.5,6.75,19.5,173.0,60.86,47.78
2016,12,25,9,30,0.0,108.0,7.0,20.0,108.0,85.69,69.19
2016,12,25,9,45,0.0,124.5,7.3,20.5,124.5,98.01,79.53
2016,12,25,10,0,0.0,141.0,7.6,21.0,141.0,110.15,89.61
2016,12,25,10,15,0.0,83.0,7.7,21.0,83.0,68.81,53.91
2016,12,25,10,30,0.0,25.0,7.8,21.0,25.0,20.65,12.25
2016,12,25,10,45,0.0,73.5,7.9,21.5,73.5,61.0,44.71
2016,12,25,11,0,0.0,122.0,8.0,22.0,122.0,99.57,76.01
2016,12,25,11,15,33.0,187.0,7.95,22.0,206.0,151.93,116.84
2016,12,25,11,30,66.0,252.0,7.9,22.0,290.0,209.89,162.07
2016,12,25,11,45,44.0,238.5,7.85,22.5,264.0,201.37,155.91
2016,12,25,12,0,22.0,225.0,7.8,23.0,238.0,189.75,147.07
2016,12,25,12,15,49.0,248.5,7.65,23.0,278.0,222.18,172.54
2016,12,25,12,30,76.0,272.0,7.5,23.0,318.0,258.49,201.27
2016,12,25,12,45,107.5,276.5,7.35,23.5,340.5,284.46,221.63
2016,12,25,13,0,139.0,281.0,7.2,24.0,363.0,319.0,248.81
2016,12,25,13,15,199.5,271.5,7.0,24.0,387.0,354.48,277.54
2016,12,25,13,30,260.0,262.0,6.8,24.0,411.0,402.03,315.76
2016,12,25,13,45,189.0,256.0,6.6,24.0,362.0,357.64,281.47
2016,12,25,14,0,118.0,250.0,6.4,24.0,313.0,317.39,249.79
2016,12,25,14,15,426.0,180.0,6.15,23.5,393.0,482.55,384.65
2016,12,25,14,30,734.0,110.0,5.9,23.0,473.0,640.43,511.22
2016,12,25,14,45,682.5,116.5,5.65,23.0,436.0,628.02,501.76
2016,12,25,15,0,631.0,123.0,5.4,23.0,399.0,611.02,489.19
2016,12,25,15,15,601.0,117.5,5.1,22.5,361.5,593.07,476.99
2016,12,25,15,30,571.0,112.0,4.8,22.0,324.0,571.84,461.95
2016,12,25,15,45,514.5,107.5,4.5,22.0,280.5,525.42,425.93
2016,12,25,16,0,458.0,103.0,4.2,22.0,237.0,482.78,392.09
2016,12,25,16,15,396.5,92.0,3.95,21.5,194.0,427.29,348.16
2016,12,25,16,30,335.0,81.0,3.7,21.0,151.0,371.23,302.17
2016,12,25,16,45,247.5,65.5,3.5,21.0,109.5,291.44,234.77
2016,12,25,17,0,160.0,50.0,3.3,21.0,68.0,202.01,157.79
2016,12,25,17,15,81.5,29.0,3.35,20.5,38.0,114.76,67.66
2016,12,25,17,30,3.0,8.0,3.4,20.0,8.0,8.76,0.0
2016,12,25,17,45,1.5,4.0,3.5,20.0,4.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,163.5,15.0,2.35,18.5,30.5,12.21,0.0
2016,12,26,8,0,327.0,30.0,2.6,19.0,61.0,24.79,14.38
2016,12,26,8,15,425.5,39.0,2.65,19.5,104.0,31.75,21.57
2016,12,26,8,30,524.0,48.0,2.7,20.0,147.0,38.69,27.99
2016,12,26,8,45,262.0,42.5,2.75,20.5,92.0,32.03,22.38
2016,12,26,9,0,0.0,37.0,2.8,21.0,37.0,30.54,21.11
2016,12,26,9,15,0.0,44.0,2.9,21.0,44.0,36.36,26.19
2016,12,26,9,30,0.0,51.0,3.0,21.0,51.0,42.19,31.22
2016,12,26,9,45,31.5,115.0,3.15,21.5,128.5,89.03,71.45
2016,12,26,10,0,63.0,179.0,3.3,22.0,206.0,129.15,105.18
2016,12,26,10,15,128.5,198.0,3.45,22.0,258.5,136.68,111.24
2016,12,26,10,30,194.0,217.0,3.6,22.0,311.0,150.62,122.7
2016,12,26,10,45,184.5,231.5,3.8,22.5,325.0,175.39,130.36
2016,12,26,11,0,175.0,246.0,4.0,23.0,339.0,199.26,147.55
2016,12,26,11,15,250.0,246.5,4.05,23.0,385.0,226.4,165.69
2016,12,26,11,30,325.0,247.0,4.1,23.0,431.0,264.33,193.73
2016,12,26,11,45,585.0,171.5,4.15,23.5,512.0,306.0,220.35
2016,12,26,12,0,845.0,96.0,4.2,24.0,593.0,370.65,268.24
2016,12,26,12,15,847.0,96.5,4.15,24.0,598.0,414.89,307.44
2016,12,26,12,30,849.0,97.0,4.1,24.0,603.0,457.45,344.61
2016,12,26,12,45,850.5,95.5,4.05,24.5,600.5,496.05,377.25
2016,12,26,13,0,852.0,94.0,4.0,25.0,598.0,532.47,407.38
2016,12,26,13,15,473.0,179.0,3.85,25.0,458.5,435.65,336.58
2016,12,26,13,30,94.0,264.0,3.7,25.0,319.0,290.08,224.16
2016,12,26,13,45,85.0,253.0,3.6,25.0,301.0,281.46,218.32
2016,12,26,14,0,76.0,242.0,3.5,25.0,283.0,271.75,211.21
2016,12,26,14,15,440.5,164.0,3.35,25.0,384.0,475.77,373.54
2016,12,26,14,30,805.0,86.0,3.2,25.0,485.0,659.94,514.76
2016,12,26,14,45,785.0,84.0,3.05,25.0,452.0,660.66,515.36
2016,12,26,15,0,765.0,82.0,2.9,25.0,419.0,657.79,514.22
2016,12,26,15,15,740.0,79.0,2.55,24.5,380.5,646.72,506.79
2016,12,26,15,30,715.0,76.0,2.2,24.0,342.0,636.2,499.54
2016,12,26,15,45,672.5,72.5,1.9,23.5,298.5,606.08,477.73
2016,12,26,16,0,630.0,69.0,1.6,23.0,255.0,573.23,453.31
2016,12,26,16,15,574.0,63.0,1.45,22.5,210.5,525.18,417.33
2016,12,26,16,30,518.0,57.0,1.3,22.0,166.0,475.44,378.26
2016,12,26,16,45,425.0,48.0,1.2,21.5,122.0,395.16,313.56
2016,12,26,17,0,332.0,39.0,1.1,21.0,78.0,315.6,245.77
2016,12,26,17,15,166.0,25.5,1.1,20.5,45.0,177.7,111.01
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,10.24,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,94.5,18.5,1.4,16.5,27.0,14.39,0.0
2016,12,27,8,0,189.0,37.0,1.6,17.0,54.0,28.5,17.48
2016,12,27,8,15,287.0,50.5,1.65,17.0,95.0,38.63,27.76
2016,12,27,8,30,385.0,64.0,1.7,17.0,136.0,48.64,37.07
2016,12,27,8,45,449.0,73.5,1.75,17.5,180.0,55.44,43.27
2016,12,27,9,0,513.0,83.0,1.8,18.0,224.0,64.59,51.34
2016,12,27,9,15,557.5,90.0,1.65,18.5,267.0,68.73,54.84
2016,12,27,9,30,602.0,97.0,1.5,19.0,310.0,72.85,58.22
2016,12,27,9,45,636.0,101.0,1.4,19.5,349.5,74.57,59.46
2016,12,27,10,0,670.0,105.0,1.3,20.0,389.0,76.37,60.74
2016,12,27,10,15,374.5,158.5,1.25,20.0,319.5,106.31,86.16
2016,12,27,10,30,79.0,212.0,1.2,20.0,250.0,151.09,123.62
2016,12,27,10,45,39.5,137.5,1.2,20.5,156.5,110.03,83.32
2016,12,27,11,0,0.0,63.0,1.2,21.0,63.0,52.25,37.48
2016,12,27,11,15,46.5,161.5,1.2,21.0,188.0,136.12,103.39
2016,12,27,11,30,93.0,260.0,1.2,21.0,313.0,221.3,168.67
2016,12,27,11,45,50.5,228.5,1.25,21.5,258.0,195.65,149.87
2016,12,27,12,0,8.0,197.0,1.3,22.0,203.0,163.14,125.44
2016,12,27,12,15,15.0,213.0,1.3,22.0,222.5,180.08,138.74
2016,12,27,12,30,22.0,229.0,1.3,22.0,242.0,198.07,152.76
2016,12,27,12,45,153.0,249.0,1.3,22.0,340.0,287.04,221.28
2016,12,27,13,0,284.0,269.0,1.3,22.0,438.0,388.07,298.0
2016,12,27,13,15,219.0,270.0,1.3,22.0,398.5,363.15,279.81
2016,12,27,13,30,154.0,271.0,1.3,22.0,359.0,339.55,262.59
2016,12,27,13,45,87.5,239.5,1.35,22.0,289.5,269.76,209.73
2016,12,27,14,0,21.0,208.0,1.4,22.0,220.0,193.61,150.3
2016,12,27,14,15,382.0,156.5,1.45,21.5,347.5,429.28,339.18
2016,12,27,14,30,743.0,105.0,1.5,21.0,475.0,640.81,499.99
2016,12,27,14,45,433.0,150.0,1.55,21.0,362.5,482.32,380.03
2016,12,27,15,0,123.0,195.0,1.6,21.0,250.0,294.24,233.14
2016,12,27,15,15,115.5,178.5,1.55,21.0,226.5,277.28,221.25
2016,12,27,15,30,108.0,162.0,1.5,21.0,203.0,259.44,207.72
2016,12,27,15,45,310.0,126.5,1.5,21.0,223.0,383.62,310.02
2016,12,27,16,0,512.0,91.0,1.5,21.0,243.0,512.3,411.08
2016,12,27,16,15,455.0,81.5,1.35,20.5,199.5,456.4,367.03
2016,12,27,16,30,398.0,72.0,1.2,20.0,156.0,404.56,325.67
2016,12,27,16,45,317.0,58.5,1.1,19.5,115.0,330.39,264.95
2016,12,27,17,0,236.0,45.0,1.0,19.0,74.0,257.96,202.71
2016,12,27,17,15,133.5,27.5,1.0,18.5,42.5,160.77,104.02
2016,12,27,17,30,31.0,10.0,1.0,18.0,11.0,28.53,0.0
2016,12,27,17,45,15.5,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,43.0,18.0,2.95,17.5,22.0,14.2,0.0
2016,12,28,8,0,86.0,36.0,3.3,18.0,44.0,27.73,16.67
2016,12,28,8,15,146.5,56.0,3.45,18.5,79.0,42.4,30.76
2016,12,28,8,30,207.0,76.0,3.6,19.0,114.0,56.77,43.76
2016,12,28,8,45,256.5,92.0,3.8,19.5,153.0,68.17,53.96
2016,12,28,9,0,306.0,108.0,4.0,20.0,192.0,79.32,63.7
2016,12,28,9,15,358.5,114.5,4.1,20.5,229.0,81.9,65.81
2016,12,28,9,30,411.0,121.0,4.2,21.0,266.0,85.76,68.91
2016,12,28,9,45,411.5,141.5,4.35,21.5,301.5,98.31,79.4
2016,12,28,10,0,412.0,162.0,4.5,22.0,337.0,110.45,89.39
2016,12,28,10,15,206.0,135.0,4.5,22.0,222.5,94.94,75.98
2016,12,28,10,30,0.0,108.0,4.5,22.0,108.0,87.96,69.88
2016,12,28,10,45,188.5,162.0,4.55,22.5,262.5,127.29,92.0
2016,12,28,11,0,377.0,216.0,4.6,23.0,417.0,201.97,141.42
2016,12,28,11,15,302.0,239.5,4.55,23.0,404.5,230.25,166.66
2016,12,28,11,30,227.0,263.0,4.5,23.0,392.0,252.64,188.22
2016,12,28,11,45,482.5,199.5,4.5,23.0,481.5,296.23,216.19
2016,12,28,12,0,738.0,136.0,4.5,23.0,571.0,363.49,266.04
2016,12,28,12,15,740.5,136.5,4.45,23.0,576.0,404.64,302.39
2016,12,28,12,30,743.0,137.0,4.4,23.0,581.0,444.41,337.05
2016,12,28,12,45,754.0,131.5,4.4,23.5,580.0,481.2,368.13
2016,12,28,13,0,765.0,126.0,4.4,24.0,579.0,516.61,397.49
2016,12,28,13,15,760.0,125.0,4.3,24.0,568.5,546.01,422.31
2016,12,28,13,30,755.0,124.0,4.2,24.0,558.0,572.75,444.66
2016,12,28,13,45,395.5,173.5,4.15,24.0,400.5,424.08,332.28
2016,12,28,14,0,36.0,223.0,4.1,24.0,243.0,227.03,176.4
2016,12,28,14,15,385.0,165.0,4.0,24.0,358.5,439.79,348.03
2016,12,28,14,30,734.0,107.0,3.9,24.0,474.0,636.85,500.86
2016,12,28,14,45,443.0,152.0,3.8,24.0,369.0,491.4,388.75
2016,12,28,15,0,152.0,197.0,3.7,24.0,264.0,316.97,250.98
2016,12,28,15,15,397.5,145.0,3.35,23.5,299.5,470.99,376.48
2016,12,28,15,30,643.0,93.0,3.0,23.0,335.0,604.76,482.03
2016,12,28,15,45,606.5,87.0,2.7,23.0,293.0,576.02,459.49
2016,12,28,16,0,570.0,81.0,2.4,23.0,251.0,544.53,435.22
2016,12,28,16,15,515.0,73.0,2.1,22.0,207.5,495.01,397.76
2016,12,28,16,30,460.0,65.0,1.8,21.0,164.0,443.7,357.24
2016,12,28,16,45,378.5,54.0,1.55,20.5,121.5,369.55,296.25
2016,12,28,17,0,297.0,43.0,1.3,20.0,79.0,296.53,233.23
2016,12,28,17,15,148.5,28.0,1.35,19.5,46.0,172.61,114.81
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,11.1,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,20.0,15.5,6.1,10.0,17.5,12.63,0.0
2016,12,29,8,0,40.0,31.0,6.1,10.0,35.0,24.59,14.64
2016,12,29,8,15,56.5,51.0,6.1,10.0,59.5,39.34,29.15
2016,12,29,8,30,73.0,71.0,6.1,10.0,84.0,53.72,42.64
2016,12,29,8,45,83.0,90.5,6.1,10.5,110.0,67.39,55.24
2016,12,29,9,0,93.0,110.0,6.1,11.0,136.0,80.72,67.28
2016,12,29,9,15,97.5,129.0,6.25,11.0,160.5,93.34,78.61
2016,12,29,9,30,102.0,148.0,6.4,11.0,185.0,105.6,89.46
2016,12,29,9,45,103.5,166.0,6.6,11.0,207.0,116.91,99.35
2016,12,29,10,0,105.0,184.0,6.8,11.0,229.0,132.37,112.82
2016,12,29,10,15,143.5,200.5,6.9,11.0,267.0,138.19,117.7
2016,12,29,10,30,182.0,217.0,7.0,11.0,305.0,149.13,127.06
2016,12,29,10,45,145.5,230.0,7.15,11.5,303.0,170.49,133.94
2016,12,29,11,0,109.0,243.0,7.3,12.0,301.0,192.05,151.55
2016,12,29,11,15,160.5,253.5,7.15,12.0,342.5,215.91,168.82
2016,12,29,11,30,212.0,264.0,7.0,12.0,384.0,249.4,195.06
2016,12,29,11,45,192.5,272.0,6.9,12.0,383.0,266.19,210.78
2016,12,29,12,0,173.0,280.0,6.8,12.0,382.0,280.9,224.61
2016,12,29,12,15,92.0,243.5,6.65,12.0,298.0,234.05,188.7
2016,12,29,12,30,11.0,207.0,6.5,12.0,214.0,175.43,141.61
2016,12,29,12,45,257.0,211.0,6.4,12.0,364.0,307.57,249.99
2016,12,29,13,0,503.0,215.0,6.3,12.0,514.0,458.07,372.88
2016,12,29,13,15,505.0,209.0,6.15,12.0,505.0,478.9,391.43
2016,12,29,13,30,507.0,203.0,6.0,12.0,496.0,498.01,408.64
2016,12,29,13,45,331.0,228.0,5.85,12.0,416.5,426.07,350.86
2016,12,29,14,0,155.0,253.0,5.7,12.0,337.0,343.0,282.24
2016,12,29,14,15,155.0,240.5,5.6,12.0,321.5,339.97,280.77
2016,12,29,14,30,155.0,228.0,5.5,12.0,306.0,336.04,278.4
2016,12,29,14,45,337.0,185.0,5.4,12.5,339.5,438.26,365.59
2016,12,29,15,0,519.0,142.0,5.3,13.0,373.0,545.59,455.06
2016,12,29,15,15,672.0,102.5,5.1,12.5,374.0,629.23,525.48
2016,12,29,15,30,825.0,63.0,4.9,12.0,375.0,698.14,581.82
2016,12,29,15,45,791.0,60.0,4.75,12.0,330.5,674.56,563.36
2016,12,29,16,0,757.0,57.0,4.6,12.0,286.0,647.81,542.3
2016,12,29,16,15,708.0,52.5,4.3,11.5,238.0,605.45,508.25
2016,12,29,16,30,659.0,48.0,4.0,11.0,190.0,560.73,470.76
2016,12,29,16,45,575.5,41.0,3.7,10.5,142.5,486.99,407.76
2016,12,29,17,0,492.0,34.0,3.4,10.0,95.0,412.8,340.48
2016,12,29,17,15,246.0,26.0,3.4,9.5,56.5,237.58,170.92
2016,12,29,17,30,0.0,18.0,3.4,9.0,18.0,15.36,0.0
2016,12,29,17,45,0.0,9.0,3.4,9.0,9.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,13.0,1.6,6.5,13.0,10.73,0.0
2016,12,30,8,0,0.0,26.0,1.7,7.0,26.0,21.28,12.09
2016,12,30,8,15,1.5,45.5,1.75,7.0,46.0,36.34,26.89
2016,12,30,8,30,3.0,65.0,1.8,7.0,66.0,51.17,40.9
2016,12,30,8,45,11.0,84.0,1.85,7.5,87.5,65.56,54.24
2016,12,30,9,0,19.0,103.0,1.9,8.0,109.0,79.81,67.19
2016,12,30,9,15,26.5,120.5,1.95,8.5,130.0,90.09,76.33
2016,12,30,9,30,34.0,138.0,2.0,9.0,151.0,102.19,86.9
2016,12,30,9,45,90.5,161.5,2.1,9.5,199.5,117.99,100.6
2016,12,30,10,0,147.0,185.0,2.2,10.0,248.0,128.93,109.81
2016,12,30,10,15,102.0,195.5,2.15,10.0,240.5,140.2,119.41
2016,12,30,10,30,57.0,206.0,2.1,10.0,233.0,146.89,124.95
2016,12,30,10,45,78.5,224.0,2.1,10.0,264.0,167.09,133.37
2016,12,30,11,0,100.0,242.0,2.1,10.0,295.0,190.09,150.32
2016,12,30,11,15,141.0,254.0,2.05,10.0,332.5,212.39,166.52
2016,12,30,11,30,182.0,266.0,2.0,10.0,370.0,243.37,190.64
2016,12,30,11,45,150.0,272.0,2.0,10.0,359.0,253.8,201.13
2016,12,30,12,0,118.0,278.0,2.0,10.0,348.0,260.42,208.23
2016,12,30,12,15,77.5,263.5,2.0,10.0,309.5,243.94,196.36
2016,12,30,12,30,37.0,249.0,2.0,10.0,271.0,222.46,179.84
2016,12,30,12,45,27.5,236.0,2.0,10.0,252.5,208.77,169.03
2016,12,30,13,0,18.0,223.0,2.0,10.0,234.0,195.78,158.63
2016,12,30,13,15,26.5,230.0,2.05,10.0,246.0,208.67,169.51
2016,12,30,13,30,35.0,237.0,2.1,10.0,258.0,230.17,187.42
2016,12,30,13,45,17.5,155.5,2.2,10.0,166.0,142.12,114.97
2016,12,30,14,0,0.0,74.0,2.3,10.0,74.0,61.44,47.01
2016,12,30,14,15,0.0,70.5,2.35,10.0,70.5,58.51,44.65
2016,12,30,14,30,0.0,67.0,2.4,10.0,67.0,55.57,42.23
2016,12,30,14,45,0.0,50.0,2.5,10.0,50.0,41.39,30.14
2016,12,30,15,0,0.0,33.0,2.6,10.0,33.0,27.27,18.01
2016,12,30,15,15,0.0,30.0,2.55,10.0,30.0,24.77,15.91
2016,12,30,15,30,0.0,27.0,2.5,10.0,27.0,22.27,13.78
2016,12,30,15,45,0.0,23.5,2.45,10.0,23.5,19.37,11.29
2016,12,30,16,0,0.0,20.0,2.4,10.0,20.0,16.47,8.77
2016,12,30,16,15,0.0,16.5,2.15,9.5,16.5,13.57,6.25
2016,12,30,16,30,0.0,13.0,1.9,9.0,13.0,10.68,3.7
2016,12,30,16,45,0.0,9.5,1.7,9.0,9.5,7.8,1.11
2016,12,30,17,0,0.0,6.0,1.5,9.0,6.0,4.92,0.0
2016,12,30,17,15,0.0,3.5,1.55,8.5,3.5,2.87,0.0
2016,12,30,17,30,0.0,1.0,1.6,8.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
